Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.55,13.25,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.45,13.15,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.35,13.05,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.3,12.95,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.3,12.85,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.3,12.75,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.3,12.65,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.35,12.55,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.45,12.45,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,1,1,7,15,8.0,3.5,0.6,12.4,3.5,0.0,0.0
2018,1,1,7,30,16.0,7.0,0.7,12.4,7.0,5.97,0.0
2018,1,1,7,45,56.5,20.5,0.85,12.45,25.0,16.08,0.0
2018,1,1,8,0,97.0,34.0,1.0,12.5,43.0,26.35,15.44
2018,1,1,8,15,154.5,48.0,1.15,12.65,71.0,36.89,26.48
2018,1,1,8,30,212.0,62.0,1.3,12.8,99.0,62.48,40.62
2018,1,1,8,45,238.5,76.0,1.5,12.95,127.5,93.02,63.12
2018,1,1,9,0,265.0,90.0,1.7,13.1,156.0,126.97,91.04
2018,1,1,9,15,310.5,100.0,1.75,13.25,189.0,169.01,126.44
2018,1,1,9,30,356.0,110.0,1.8,13.4,222.0,213.66,164.85
2018,1,1,9,45,386.5,118.0,1.85,13.6,252.0,256.19,202.07
2018,1,1,10,0,417.0,126.0,1.9,13.8,282.0,301.7,241.43
2018,1,1,10,15,459.5,128.5,1.85,13.95,312.0,350.24,282.54
2018,1,1,10,30,502.0,131.0,1.8,14.1,342.0,402.26,325.73
2018,1,1,10,45,520.5,134.0,1.75,14.3,362.5,444.36,360.21
2018,1,1,11,0,539.0,137.0,1.7,14.5,383.0,486.97,394.3
2018,1,1,11,15,548.5,140.0,1.55,14.65,397.0,523.94,422.85
2018,1,1,11,30,558.0,143.0,1.4,14.8,411.0,560.19,450.03
2018,1,1,11,45,556.0,145.5,1.3,14.95,416.0,586.52,469.31
2018,1,1,12,0,554.0,148.0,1.2,15.1,421.0,610.93,486.78
2018,1,1,12,15,567.0,144.0,1.15,15.25,423.5,637.96,506.62
2018,1,1,12,30,580.0,140.0,1.1,15.4,426.0,671.55,530.68
2018,1,1,12,45,550.0,146.0,1.1,15.55,413.5,662.6,523.79
2018,1,1,13,0,520.0,152.0,1.1,15.7,401.0,658.31,520.48
2018,1,1,13,15,500.5,150.5,1.1,15.8,384.5,651.37,515.69
2018,1,1,13,30,481.0,149.0,1.1,15.9,368.0,641.78,509.0
2018,1,1,13,45,489.5,139.5,1.15,16.05,353.0,645.52,513.14
2018,1,1,14,0,498.0,130.0,1.2,16.2,338.0,647.02,515.04
2018,1,1,14,15,517.5,116.5,1.2,16.25,319.5,651.1,518.59
2018,1,1,14,30,537.0,103.0,1.2,16.3,301.0,661.1,526.41
2018,1,1,14,45,554.0,90.0,1.25,16.35,277.5,658.9,525.56
2018,1,1,15,0,571.0,77.0,1.3,16.4,254.0,653.41,522.09
2018,1,1,15,15,547.0,69.5,1.3,16.4,221.5,615.49,493.75
2018,1,1,15,30,523.0,62.0,1.3,16.4,189.0,576.08,463.45
2018,1,1,15,45,467.5,55.5,1.15,16.05,153.5,510.23,411.2
2018,1,1,16,0,412.0,49.0,1.0,15.7,118.0,445.01,357.54
2018,1,1,16,15,320.5,39.5,1.05,15.55,84.0,349.61,277.83
2018,1,1,16,30,229.0,30.0,1.1,15.4,50.0,259.35,182.08
2018,1,1,16,45,138.0,19.0,1.1,15.2,29.0,149.64,0.0
2018,1,1,17,0,47.0,8.0,1.1,15.0,8.0,38.92,0.0
2018,1,1,17,15,23.5,4.0,1.1,14.95,4.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,1,2,7,15,0.0,2.5,2.6,12.3,2.5,0.0,0.0
2018,1,2,7,30,0.0,5.0,2.6,12.5,5.0,4.27,0.0
2018,1,2,7,45,3.0,18.0,2.65,12.7,18.5,14.62,0.0
2018,1,2,8,0,6.0,31.0,2.7,12.9,32.0,24.9,14.19
2018,1,2,8,15,17.5,47.0,2.7,13.1,50.0,36.91,26.41
2018,1,2,8,30,29.0,63.0,2.7,13.3,68.0,52.09,37.56
2018,1,2,8,45,33.5,78.5,2.7,13.45,85.5,68.27,51.12
2018,1,2,9,0,38.0,94.0,2.7,13.6,103.0,85.31,65.65
2018,1,2,9,15,98.0,109.5,2.6,13.75,139.0,119.34,92.56
2018,1,2,9,30,158.0,125.0,2.5,13.9,175.0,158.78,124.79
2018,1,2,9,45,168.5,139.0,2.35,14.1,197.5,186.53,148.85
2018,1,2,10,0,179.0,153.0,2.2,14.3,220.0,215.58,173.75
2018,1,2,10,15,154.5,167.0,2.15,14.55,228.0,229.7,186.22
2018,1,2,10,30,130.0,181.0,2.1,14.8,236.0,241.4,196.12
2018,1,2,10,45,86.0,163.0,2.0,15.1,200.0,197.82,160.5
2018,1,2,11,0,42.0,145.0,1.9,15.4,164.0,157.95,127.31
2018,1,2,11,15,21.0,107.5,1.85,15.6,117.0,110.01,87.36
2018,1,2,11,30,0.0,70.0,1.8,15.8,70.0,58.06,43.44
2018,1,2,11,45,0.0,70.5,1.8,16.0,70.5,58.48,43.78
2018,1,2,12,0,0.0,71.0,1.8,16.2,71.0,58.9,44.08
2018,1,2,12,15,0.0,92.5,1.8,16.4,92.5,77.32,59.42
2018,1,2,12,30,0.0,114.0,1.8,16.6,114.0,97.22,75.89
2018,1,2,12,45,0.0,119.0,1.8,16.75,119.0,102.24,79.99
2018,1,2,13,0,0.0,124.0,1.8,16.9,124.0,107.5,84.33
2018,1,2,13,15,0.0,109.0,1.8,16.95,109.0,93.36,72.68
2018,1,2,13,30,0.0,94.0,1.8,17.0,94.0,79.35,61.11
2018,1,2,13,45,0.0,86.5,1.8,17.1,86.5,72.54,55.49
2018,1,2,14,0,0.0,79.0,1.8,17.2,79.0,65.73,49.86
2018,1,2,14,15,1.0,76.0,1.7,17.1,76.5,64.12,48.66
2018,1,2,14,30,2.0,73.0,1.6,17.0,74.0,62.58,47.5
2018,1,2,14,45,62.0,89.0,1.55,16.95,108.5,159.55,131.04
2018,1,2,15,0,122.0,105.0,1.5,16.9,143.0,238.69,197.64
2018,1,2,15,15,153.0,99.5,1.5,16.9,141.0,262.01,217.06
2018,1,2,15,30,184.0,94.0,1.5,16.9,139.0,302.61,249.59
2018,1,2,15,45,159.0,78.5,1.4,16.3,112.5,260.03,213.75
2018,1,2,16,0,134.0,63.0,1.3,15.7,86.0,217.91,177.66
2018,1,2,16,15,98.0,48.0,1.3,15.45,62.0,153.53,122.05
2018,1,2,16,30,62.0,33.0,1.3,15.2,38.0,106.81,74.34
2018,1,2,16,45,32.0,19.5,1.35,15.0,22.0,55.75,0.0
2018,1,2,17,0,2.0,6.0,1.4,14.8,6.0,6.49,0.0
2018,1,2,17,15,1.0,3.0,1.4,14.65,3.0,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,1,3,7,15,0.0,0.5,2.15,12.8,0.5,0.0,0.0
2018,1,3,7,30,0.0,1.0,2.0,12.9,1.0,0.85,0.0
2018,1,3,7,45,0.0,2.5,1.85,13.0,2.5,2.05,0.0
2018,1,3,8,0,0.0,4.0,1.7,13.1,4.0,3.28,0.0
2018,1,3,8,15,0.0,5.0,1.55,13.25,5.0,4.1,0.0
2018,1,3,8,30,0.0,6.0,1.4,13.4,6.0,4.92,0.0
2018,1,3,8,45,0.0,7.0,1.2,13.55,7.0,5.75,0.0
2018,1,3,9,0,0.0,8.0,1.0,13.7,8.0,6.57,0.02
2018,1,3,9,15,0.0,10.5,1.0,13.85,10.5,8.63,1.82
2018,1,3,9,30,0.0,13.0,1.0,14.0,13.0,10.7,3.6
2018,1,3,9,45,0.0,15.0,0.95,14.15,15.0,12.35,5.02
2018,1,3,10,0,0.0,17.0,0.9,14.3,17.0,14.01,6.43
2018,1,3,10,15,0.0,18.0,1.2,14.4,18.0,14.84,7.12
2018,1,3,10,30,0.0,19.0,1.5,14.5,19.0,15.67,7.81
2018,1,3,10,45,0.0,29.0,1.75,14.55,29.0,23.95,14.87
2018,1,3,11,0,0.0,39.0,2.0,14.6,39.0,32.25,21.91
2018,1,3,11,15,0.0,48.0,2.35,14.65,48.0,39.73,28.22
2018,1,3,11,30,0.0,57.0,2.7,14.7,57.0,47.22,34.53
2018,1,3,11,45,0.0,65.5,3.1,14.7,65.5,54.31,40.49
2018,1,3,12,0,0.0,74.0,3.5,14.7,74.0,61.41,46.46
2018,1,3,12,15,0.0,76.0,3.75,14.75,76.0,63.08,47.85
2018,1,3,12,30,0.0,78.0,4.0,14.8,78.0,64.75,49.25
2018,1,3,12,45,0.0,75.0,4.25,14.85,75.0,62.24,47.15
2018,1,3,13,0,0.0,72.0,4.5,14.9,72.0,59.73,45.05
2018,1,3,13,15,0.0,68.0,4.45,14.9,68.0,56.39,42.26
2018,1,3,13,30,0.0,64.0,4.4,14.9,64.0,53.05,39.48
2018,1,3,13,45,0.0,49.0,4.35,14.95,49.0,40.55,28.92
2018,1,3,14,0,0.0,34.0,4.3,15.0,34.0,28.08,18.35
2018,1,3,14,15,0.0,41.5,4.0,15.0,41.5,34.3,23.69
2018,1,3,14,30,0.0,49.0,3.7,15.0,49.0,40.53,29.04
2018,1,3,14,45,0.0,59.0,3.45,15.0,59.0,48.86,36.18
2018,1,3,15,0,0.0,69.0,3.2,15.0,69.0,58.2,44.16
2018,1,3,15,15,0.0,65.5,3.2,15.0,65.5,55.83,42.11
2018,1,3,15,30,0.0,62.0,3.2,15.0,62.0,53.92,40.39
2018,1,3,15,45,0.0,50.5,3.1,14.9,50.5,43.07,30.99
2018,1,3,16,0,0.0,39.0,3.0,14.8,39.0,32.26,21.56
2018,1,3,16,15,0.0,29.0,3.25,14.75,29.0,23.96,14.17
2018,1,3,16,30,0.0,19.0,3.5,14.7,19.0,15.67,6.14
2018,1,3,16,45,0.0,11.0,3.75,14.7,11.0,9.06,0.0
2018,1,3,17,0,0.0,3.0,4.0,14.7,3.0,2.56,0.0
2018,1,3,17,15,0.0,1.5,4.25,14.7,1.5,0.0,0.0
2018,1,3,17,30,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,4.8,14.75,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,5.1,14.8,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,4.95,14.65,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,4.6,14.25,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,4.65,14.2,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,4.75,14.25,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,4.8,14.3,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,4.9,14.35,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,5.0,14.4,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,5.15,14.4,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,5.3,14.4,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,5.4,14.45,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,5.5,14.5,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,5.35,14.45,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,5.2,14.4,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,5.0,14.35,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,4.8,14.3,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,4.45,14.25,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,4.25,14.15,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,4.2,14.05,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,4.1,13.95,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,3.65,13.8,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,3.6,13.85,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,1,4,7,15,0.0,2.0,3.7,14.1,2.0,0.0,0.0
2018,1,4,7,30,0.0,4.0,3.8,14.3,4.0,3.41,0.0
2018,1,4,7,45,0.0,12.5,3.95,14.5,12.5,10.3,0.0
2018,1,4,8,0,0.0,21.0,4.1,14.7,21.0,17.33,8.05
2018,1,4,8,15,101.0,34.0,4.1,14.85,51.5,26.75,17.45
2018,1,4,8,30,202.0,47.0,4.1,15.0,82.0,48.92,29.6
2018,1,4,8,45,206.0,58.0,4.1,15.2,101.5,74.22,48.34
2018,1,4,9,0,210.0,69.0,4.1,15.4,121.0,97.81,68.28
2018,1,4,9,15,120.0,88.5,4.1,15.65,119.5,105.92,79.86
2018,1,4,9,30,30.0,108.0,4.1,15.9,118.0,101.66,79.81
2018,1,4,9,45,34.0,122.5,4.15,16.15,134.5,118.68,94.17
2018,1,4,10,0,38.0,137.0,4.2,16.4,151.0,136.5,109.08
2018,1,4,10,15,37.0,145.5,4.3,16.6,160.0,147.07,117.92
2018,1,4,10,30,36.0,154.0,4.4,16.8,169.0,157.64,126.67
2018,1,4,10,45,37.0,162.0,4.5,17.0,178.0,168.88,135.9
2018,1,4,11,0,38.0,170.0,4.6,17.2,187.0,180.37,145.27
2018,1,4,11,15,46.0,174.0,4.7,17.3,195.5,192.55,155.4
2018,1,4,11,30,54.0,178.0,4.8,17.4,204.0,205.44,166.13
2018,1,4,11,45,98.0,185.5,4.9,17.45,234.0,262.79,213.93
2018,1,4,12,0,142.0,193.0,5.0,17.5,264.0,310.93,254.0
2018,1,4,12,15,249.5,174.0,5.0,17.5,298.0,398.64,327.23
2018,1,4,12,30,357.0,155.0,5.0,17.5,332.0,495.23,406.26
2018,1,4,12,45,568.0,120.0,5.0,17.5,397.5,656.69,535.59
2018,1,4,13,0,779.0,85.0,5.0,17.5,463.0,809.27,650.82
2018,1,4,13,15,642.0,114.5,5.0,17.5,419.5,744.2,601.59
2018,1,4,13,30,505.0,144.0,5.0,17.5,376.0,657.47,536.19
2018,1,4,13,45,553.5,126.0,4.95,17.45,369.5,695.97,566.78
2018,1,4,14,0,602.0,108.0,4.9,17.4,363.0,725.32,589.61
2018,1,4,14,15,655.5,91.0,4.85,17.3,351.5,756.64,614.02
2018,1,4,14,30,709.0,74.0,4.8,17.2,340.0,777.45,630.34
2018,1,4,14,45,707.0,67.5,4.75,17.15,312.5,764.21,620.74
2018,1,4,15,0,705.0,61.0,4.7,17.1,285.0,747.93,608.68
2018,1,4,15,15,536.0,71.5,4.7,17.1,229.5,610.08,502.38
2018,1,4,15,30,367.0,82.0,4.7,17.1,174.0,462.68,385.08
2018,1,4,15,45,306.5,71.0,4.3,16.65,138.5,391.47,325.55
2018,1,4,16,0,246.0,60.0,3.9,16.2,103.0,322.28,266.01
2018,1,4,16,15,192.0,46.0,3.8,15.95,74.0,256.33,207.59
2018,1,4,16,30,138.0,32.0,3.7,15.7,45.0,193.63,143.3
2018,1,4,16,45,105.0,20.5,3.55,15.45,27.5,131.41,0.0
2018,1,4,17,0,72.0,9.0,3.4,15.2,10.0,57.17,0.0
2018,1,4,17,15,36.0,4.5,3.45,15.15,5.0,0.0,0.0
2018,1,4,17,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,4.25,14.9,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,4.35,14.9,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,4.4,14.95,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,4.4,15.05,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,4.45,15.1,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,4.55,15.15,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,4.65,15.2,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,4.75,15.25,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,4.7,15.25,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,4.3,15.15,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,4.0,14.95,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,4.0,14.95,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,3.85,14.9,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,1,5,7,15,0.0,1.0,3.8,15.0,1.0,0.0,0.0
2018,1,5,7,30,0.0,2.0,3.8,15.1,2.0,1.71,0.0
2018,1,5,7,45,0.0,6.5,3.85,15.15,6.5,5.34,0.0
2018,1,5,8,0,0.0,11.0,3.9,15.2,11.0,9.04,1.48
2018,1,5,8,15,0.0,17.5,3.75,15.25,17.5,14.4,6.78
2018,1,5,8,30,0.0,24.0,3.6,15.3,24.0,19.77,11.03
2018,1,5,8,45,0.0,32.0,3.5,15.35,32.0,26.4,16.82
2018,1,5,9,0,0.0,40.0,3.4,15.4,40.0,33.04,22.59
2018,1,5,9,15,0.0,51.0,3.3,15.45,51.0,42.19,30.45
2018,1,5,9,30,0.0,62.0,3.2,15.5,62.0,51.37,38.26
2018,1,5,9,45,0.0,52.0,3.1,15.55,52.0,43.02,31.13
2018,1,5,10,0,0.0,42.0,3.0,15.6,42.0,34.71,24.01
2018,1,5,10,15,0.0,47.5,2.85,15.65,47.5,39.29,27.87
2018,1,5,10,30,0.0,53.0,2.7,15.7,53.0,43.87,31.7
2018,1,5,10,45,0.0,69.0,2.55,15.7,69.0,57.21,42.93
2018,1,5,11,0,0.0,85.0,2.4,15.7,85.0,70.7,54.21
2018,1,5,11,15,1.5,84.0,2.3,15.7,84.5,70.77,54.23
2018,1,5,11,30,3.0,83.0,2.2,15.7,84.0,71.01,54.44
2018,1,5,11,45,3.0,98.0,2.05,15.7,99.0,84.36,65.57
2018,1,5,12,0,3.0,113.0,1.9,15.7,114.0,98.16,77.02
2018,1,5,12,15,1.5,97.0,1.95,15.65,97.5,82.54,63.95
2018,1,5,12,30,0.0,81.0,2.0,15.6,81.0,67.26,51.16
2018,1,5,12,45,0.0,80.0,2.05,15.55,80.0,66.42,50.5
2018,1,5,13,0,0.0,79.0,2.1,15.5,79.0,65.58,49.84
2018,1,5,13,15,0.0,101.0,2.1,15.4,101.0,85.6,66.68
2018,1,5,13,30,0.0,123.0,2.1,15.3,123.0,107.54,85.08
2018,1,5,13,45,21.0,129.5,2.15,15.2,138.5,146.3,118.36
2018,1,5,14,0,42.0,136.0,2.2,15.1,154.0,175.66,143.67
2018,1,5,14,15,21.0,108.0,2.25,15.0,117.0,125.01,101.0
2018,1,5,14,30,0.0,80.0,2.3,14.9,80.0,67.46,51.88
2018,1,5,14,45,0.0,70.0,2.3,14.8,70.0,58.23,44.18
2018,1,5,15,0,0.0,60.0,2.3,14.7,60.0,49.69,36.96
2018,1,5,15,15,0.0,50.5,2.3,14.7,50.5,41.78,30.2
2018,1,5,15,30,0.0,41.0,2.3,14.7,41.0,33.87,23.39
2018,1,5,15,45,0.0,31.0,2.5,14.4,31.0,25.57,16.21
2018,1,5,16,0,0.0,21.0,2.7,14.1,21.0,17.29,9.02
2018,1,5,16,15,0.0,17.0,2.85,14.0,17.0,13.99,6.01
2018,1,5,16,30,0.0,13.0,3.0,13.9,13.0,10.69,2.63
2018,1,5,16,45,0.0,7.5,3.1,13.75,7.5,6.16,0.0
2018,1,5,17,0,0.0,2.0,3.2,13.6,2.0,1.71,0.0
2018,1,5,17,15,0.0,1.0,3.25,13.55,1.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,1,6,7,15,1.5,3.0,2.4,12.1,3.0,0.0,0.0
2018,1,6,7,30,3.0,6.0,2.4,12.3,6.0,5.12,0.0
2018,1,6,7,45,108.5,21.0,2.45,12.5,31.0,16.32,0.0
2018,1,6,8,0,214.0,36.0,2.5,12.7,56.0,27.82,16.54
2018,1,6,8,15,404.5,38.5,2.5,12.85,100.5,31.45,21.72
2018,1,6,8,30,595.0,41.0,2.5,13.0,145.0,66.28,33.71
2018,1,6,8,45,651.5,45.0,2.55,13.2,185.5,115.31,64.26
2018,1,6,9,0,708.0,49.0,2.6,13.4,226.0,170.94,108.39
2018,1,6,9,15,671.5,60.0,2.6,13.55,249.5,217.95,153.28
2018,1,6,9,30,635.0,71.0,2.6,13.7,273.0,259.14,193.96
2018,1,6,9,45,577.0,91.0,2.6,13.85,290.0,297.99,232.21
2018,1,6,10,0,519.0,111.0,2.6,14.0,307.0,325.11,259.19
2018,1,6,10,15,528.5,117.0,2.75,14.1,329.5,367.04,296.36
2018,1,6,10,30,538.0,123.0,2.9,14.2,352.0,409.05,332.73
2018,1,6,10,45,380.0,158.5,3.05,14.35,324.5,386.62,315.97
2018,1,6,11,0,222.0,194.0,3.2,14.5,297.0,326.89,267.74
2018,1,6,11,15,342.0,178.0,3.3,14.55,342.0,412.77,339.11
2018,1,6,11,30,462.0,162.0,3.4,14.6,387.0,511.15,418.77
2018,1,6,11,45,650.0,121.0,3.5,14.65,443.0,634.56,517.7
2018,1,6,12,0,838.0,80.0,3.6,14.7,499.0,755.52,610.05
2018,1,6,12,15,791.0,91.0,3.5,14.75,487.0,760.23,612.08
2018,1,6,12,30,744.0,102.0,3.4,14.8,475.0,763.78,614.16
2018,1,6,12,45,763.5,98.0,3.3,14.85,476.0,792.37,634.88
2018,1,6,13,0,783.0,94.0,3.2,14.9,477.0,823.62,657.25
2018,1,6,13,15,794.5,85.5,3.1,14.9,464.0,839.82,668.7
2018,1,6,13,30,806.0,77.0,3.0,14.9,451.0,852.64,677.85
2018,1,6,13,45,773.0,78.0,2.95,14.85,423.5,833.55,664.43
2018,1,6,14,0,740.0,79.0,2.9,14.8,396.0,810.72,648.56
2018,1,6,14,15,731.5,75.0,3.0,14.75,371.0,800.85,643.11
2018,1,6,14,30,723.0,71.0,3.1,14.7,346.0,787.87,635.14
2018,1,6,14,45,728.0,65.5,3.2,14.6,321.5,782.29,632.6
2018,1,6,15,0,733.0,60.0,3.3,14.5,297.0,773.52,627.29
2018,1,6,15,15,720.5,55.5,3.3,14.5,264.5,747.32,607.58
2018,1,6,15,30,708.0,51.0,3.3,14.5,232.0,718.58,585.03
2018,1,6,15,45,658.0,46.5,3.15,14.05,192.0,655.56,535.15
2018,1,6,16,0,608.0,42.0,3.0,13.6,152.0,592.05,482.66
2018,1,6,16,15,522.0,36.5,2.9,13.3,113.0,498.55,403.35
2018,1,6,16,30,436.0,31.0,2.8,13.0,74.0,420.72,321.82
2018,1,6,16,45,271.5,21.0,2.75,12.7,43.5,255.84,16.35
2018,1,6,17,0,107.0,11.0,2.7,12.4,13.0,83.28,0.0
2018,1,6,17,15,53.5,5.5,2.65,12.3,6.5,0.0,0.0
2018,1,6,17,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,2.15,9.85,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,1,7,7,15,0.0,2.0,2.55,9.85,2.0,0.0,0.0
2018,1,7,7,30,0.0,4.0,2.5,10.0,4.0,3.41,0.0
2018,1,7,7,45,0.0,11.5,2.45,10.2,11.5,9.47,0.0
2018,1,7,8,0,0.0,19.0,2.4,10.4,19.0,15.67,6.99
2018,1,7,8,15,0.0,28.5,2.5,10.55,28.5,23.54,15.03
2018,1,7,8,30,0.0,38.0,2.6,10.7,38.0,31.42,21.29
2018,1,7,8,45,0.0,44.0,2.65,10.85,44.0,36.39,25.82
2018,1,7,9,0,0.0,50.0,2.7,11.0,50.0,41.38,30.26
2018,1,7,9,15,0.0,50.0,2.75,11.2,50.0,41.36,30.29
2018,1,7,9,30,0.0,50.0,2.8,11.4,50.0,41.35,30.27
2018,1,7,9,45,0.0,65.5,2.8,11.6,65.5,54.28,41.37
2018,1,7,10,0,0.0,81.0,2.8,11.8,81.0,67.39,52.53
2018,1,7,10,15,0.0,88.0,2.8,12.05,88.0,73.4,57.52
2018,1,7,10,30,0.0,95.0,2.8,12.3,95.0,79.47,62.54
2018,1,7,10,45,0.0,94.0,2.75,12.5,94.0,78.59,61.65
2018,1,7,11,0,0.0,93.0,2.7,12.7,93.0,77.69,60.76
2018,1,7,11,15,0.0,98.0,2.55,12.9,98.0,82.1,64.38
2018,1,7,11,30,0.0,103.0,2.4,13.1,103.0,86.58,68.04
2018,1,7,11,45,0.0,92.5,2.25,13.25,92.5,77.23,60.07
2018,1,7,12,0,0.0,82.0,2.1,13.4,82.0,68.1,52.32
2018,1,7,12,15,1.0,101.0,1.95,13.5,101.5,85.73,67.18
2018,1,7,12,30,2.0,120.0,1.8,13.6,121.0,104.32,82.75
2018,1,7,12,45,2.0,135.5,1.65,13.7,136.5,119.61,95.43
2018,1,7,13,0,2.0,151.0,1.5,13.8,152.0,135.77,108.79
2018,1,7,13,15,1.0,143.5,1.35,13.8,144.0,128.17,102.47
2018,1,7,13,30,0.0,136.0,1.2,13.8,136.0,120.56,96.2
2018,1,7,13,45,0.0,134.5,1.05,13.8,134.5,120.15,95.95
2018,1,7,14,0,0.0,133.0,0.9,13.8,133.0,120.01,95.93
2018,1,7,14,15,0.0,120.0,0.9,13.7,120.0,107.62,85.77
2018,1,7,14,30,0.0,107.0,0.9,13.6,107.0,95.24,75.57
2018,1,7,14,45,0.0,91.0,0.9,13.5,91.0,79.63,62.54
2018,1,7,15,0,0.0,75.0,0.9,13.4,75.0,64.07,49.43
2018,1,7,15,15,0.0,71.5,0.9,13.4,71.5,61.84,47.55
2018,1,7,15,30,0.0,68.0,0.9,13.4,68.0,60.13,46.02
2018,1,7,15,45,0.0,56.0,0.9,13.2,56.0,48.81,36.21
2018,1,7,16,0,0.0,44.0,0.9,13.0,44.0,37.37,26.21
2018,1,7,16,15,0.0,33.0,0.85,12.9,33.0,27.28,17.27
2018,1,7,16,30,0.0,22.0,0.8,12.8,22.0,18.16,8.8
2018,1,7,16,45,5.5,13.5,0.75,12.75,13.5,15.42,0.0
2018,1,7,17,0,11.0,5.0,0.7,12.7,5.0,11.88,0.0
2018,1,7,17,15,5.5,2.5,0.75,12.65,2.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,4.4,13.15,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,4.6,13.3,1.0,0.85,0.0
2018,1,8,7,45,0.0,3.0,4.8,13.45,3.0,2.46,0.0
2018,1,8,8,0,0.0,5.0,5.0,13.6,5.0,4.1,0.0
2018,1,8,8,15,0.0,6.0,5.15,13.75,6.0,4.92,0.0
2018,1,8,8,30,0.0,7.0,5.3,13.9,7.0,5.74,0.0
2018,1,8,8,45,0.0,8.0,5.5,14.0,8.0,6.57,0.0
2018,1,8,9,0,0.0,9.0,5.7,14.1,9.0,7.39,0.7
2018,1,8,9,15,0.0,13.5,5.8,14.2,13.5,11.1,3.9
2018,1,8,9,30,0.0,18.0,5.9,14.3,18.0,14.82,7.1
2018,1,8,9,45,0.0,18.0,6.0,14.4,18.0,14.83,7.09
2018,1,8,10,0,0.0,18.0,6.1,14.5,18.0,14.83,7.08
2018,1,8,10,15,0.0,20.0,6.15,14.55,20.0,16.49,8.48
2018,1,8,10,30,0.0,22.0,6.2,14.6,22.0,18.15,9.88
2018,1,8,10,45,0.0,27.0,6.2,14.7,27.0,22.29,13.39
2018,1,8,11,0,0.0,32.0,6.2,14.8,32.0,26.44,16.89
2018,1,8,11,15,0.0,30.5,6.3,14.85,30.5,25.21,15.81
2018,1,8,11,30,0.0,29.0,6.4,14.9,29.0,23.97,14.73
2018,1,8,11,45,0.0,33.0,6.55,15.0,33.0,27.29,17.53
2018,1,8,12,0,0.0,37.0,6.7,15.1,37.0,30.61,20.33
2018,1,8,12,15,0.0,33.5,6.55,15.15,33.5,27.7,17.86
2018,1,8,12,30,0.0,30.0,6.4,15.2,30.0,24.8,15.4
2018,1,8,12,45,0.0,27.0,6.3,15.25,27.0,22.31,13.29
2018,1,8,13,0,0.0,24.0,6.2,15.3,24.0,19.83,11.19
2018,1,8,13,15,0.0,31.0,6.1,15.3,31.0,25.62,16.12
2018,1,8,13,30,0.0,38.0,6.0,15.3,38.0,31.42,21.07
2018,1,8,13,45,0.0,32.5,5.9,15.3,32.5,26.85,17.22
2018,1,8,14,0,0.0,27.0,5.8,15.3,27.0,22.29,13.36
2018,1,8,14,15,0.0,35.0,5.7,15.25,35.0,28.91,19.04
2018,1,8,14,30,0.0,43.0,5.6,15.2,43.0,35.54,24.73
2018,1,8,14,45,0.0,45.5,5.5,15.15,45.5,37.61,26.54
2018,1,8,15,0,0.0,48.0,5.4,15.1,48.0,39.69,28.35
2018,1,8,15,15,0.0,30.5,5.4,15.1,30.5,25.15,15.92
2018,1,8,15,30,0.0,13.0,5.4,15.1,13.0,10.69,3.5
2018,1,8,15,45,0.0,10.5,5.5,15.0,10.5,8.63,1.71
2018,1,8,16,0,0.0,8.0,5.6,14.9,8.0,6.57,0.0
2018,1,8,16,15,0.0,6.5,5.45,14.9,6.5,5.33,0.0
2018,1,8,16,30,0.0,5.0,5.3,14.9,5.0,4.1,0.0
2018,1,8,16,45,8.5,4.5,5.2,14.85,4.5,10.83,0.0
2018,1,8,17,0,17.0,4.0,5.1,14.8,4.0,15.21,0.0
2018,1,8,17,15,8.5,2.0,4.9,14.75,2.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,4.25,14.7,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,4.15,14.7,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,4.2,14.75,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,4.45,14.85,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,4.9,14.95,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,4.75,14.95,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,3.35,14.65,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,1,9,7,15,0.0,1.0,3.45,13.9,1.0,0.0,0.0
2018,1,9,7,30,0.0,2.0,3.9,14.0,2.0,1.71,0.0
2018,1,9,7,45,0.0,4.5,4.35,14.1,4.5,3.69,0.0
2018,1,9,8,0,0.0,7.0,4.8,14.2,7.0,5.74,0.0
2018,1,9,8,15,0.0,9.5,5.1,14.2,9.5,7.8,1.1
2018,1,9,8,30,0.0,12.0,5.4,14.2,12.0,9.86,2.69
2018,1,9,8,45,0.0,14.0,5.7,14.2,14.0,11.51,4.18
2018,1,9,9,0,0.0,16.0,6.0,14.2,16.0,13.16,5.65
2018,1,9,9,15,4.5,44.0,6.0,14.2,45.5,37.39,26.31
2018,1,9,9,30,9.0,72.0,6.0,14.2,75.0,62.32,47.54
2018,1,9,9,45,9.0,92.0,5.95,14.15,95.0,79.84,62.52
2018,1,9,10,0,9.0,112.0,5.9,14.1,115.0,97.76,77.74
2018,1,9,10,15,4.5,111.5,5.75,14.1,113.0,95.91,76.12
2018,1,9,10,30,0.0,111.0,5.6,14.1,111.0,93.51,73.98
2018,1,9,10,45,1.0,106.5,5.5,14.1,107.0,90.13,71.04
2018,1,9,11,0,2.0,102.0,5.4,14.1,103.0,86.82,68.18
2018,1,9,11,15,1.0,96.0,5.4,14.1,96.5,80.95,63.15
2018,1,9,11,30,0.0,90.0,5.4,14.1,90.0,75.0,58.05
2018,1,9,11,45,0.0,89.0,5.45,14.1,89.0,74.11,57.26
2018,1,9,12,0,0.0,88.0,5.5,14.1,88.0,73.21,56.49
2018,1,9,12,15,0.0,94.5,5.65,14.1,94.5,79.02,61.38
2018,1,9,12,30,0.0,101.0,5.8,14.1,101.0,84.97,66.39
2018,1,9,12,45,20.0,138.5,6.0,14.1,148.5,148.17,120.23
2018,1,9,13,0,40.0,176.0,6.2,14.1,196.0,209.35,171.91
2018,1,9,13,15,36.5,179.0,6.35,14.1,197.0,212.78,174.73
2018,1,9,13,30,33.0,182.0,6.5,14.1,198.0,216.6,177.96
2018,1,9,13,45,26.5,157.5,6.65,14.1,170.0,183.8,150.73
2018,1,9,14,0,20.0,133.0,6.8,14.1,142.0,138.15,112.49
2018,1,9,14,15,10.0,109.0,6.8,14.15,113.5,104.93,84.21
2018,1,9,14,30,0.0,85.0,6.8,14.2,85.0,72.16,56.04
2018,1,9,14,45,2.0,90.0,6.8,14.2,90.5,80.13,63.02
2018,1,9,15,0,4.0,95.0,6.8,14.2,96.0,89.26,70.94
2018,1,9,15,15,5.0,93.5,6.8,14.2,95.0,91.38,72.79
2018,1,9,15,30,6.0,92.0,6.8,14.2,94.0,94.96,75.78
2018,1,9,15,45,58.0,75.0,7.0,14.1,86.5,132.6,109.55
2018,1,9,16,0,110.0,58.0,7.2,14.0,79.0,185.75,154.98
2018,1,9,16,15,83.5,43.5,7.25,13.95,57.0,127.95,103.98
2018,1,9,16,30,57.0,29.0,7.3,13.9,35.0,86.92,65.75
2018,1,9,16,45,65.0,22.0,7.35,13.8,26.0,95.0,34.83
2018,1,9,17,0,73.0,15.0,7.4,13.7,17.0,63.57,0.0
2018,1,9,17,15,36.5,7.5,7.45,13.65,8.5,0.0,0.0
2018,1,9,17,30,0.0,0.0,7.5,13.6,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,7.6,13.55,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,7.7,13.5,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,7.65,13.45,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,7.6,13.4,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,7.6,13.3,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,7.6,13.2,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,7.5,13.15,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,7.4,13.1,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,7.3,12.9,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,7.25,12.85,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,7.2,12.8,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,7.1,12.75,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,7.0,12.7,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,7.0,12.6,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,6.95,12.4,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,6.9,12.3,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,6.85,12.25,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,6.8,12.2,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,6.75,12.15,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,6.7,12.1,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,6.6,11.9,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,6.5,11.85,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,6.4,11.8,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,6.25,11.75,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,6.1,11.7,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,6.0,11.65,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,5.9,11.6,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,5.85,11.55,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,5.8,11.5,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,5.75,11.45,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,5.7,11.4,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,5.6,11.45,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,5.2,11.55,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,5.1,11.6,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,5.0,11.6,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,4.9,11.6,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,1,10,7,15,0.0,2.0,3.45,12.4,2.0,0.0,0.0
2018,1,10,7,30,0.0,4.0,3.3,12.5,4.0,3.41,0.0
2018,1,10,7,45,0.0,11.5,3.15,12.6,11.5,9.47,0.0
2018,1,10,8,0,0.0,19.0,3.0,12.7,19.0,15.67,6.97
2018,1,10,8,15,0.0,31.5,3.0,12.8,31.5,26.04,17.05
2018,1,10,8,30,0.0,44.0,3.0,12.9,44.0,36.18,25.12
2018,1,10,8,45,2.5,62.0,3.05,13.05,62.5,51.03,37.96
2018,1,10,9,0,5.0,80.0,3.1,13.2,81.0,66.58,51.29
2018,1,10,9,15,46.0,102.5,3.2,13.25,117.0,96.93,75.67
2018,1,10,9,30,87.0,125.0,3.3,13.3,153.0,135.69,107.62
2018,1,10,9,45,84.5,133.0,3.4,13.4,162.5,144.62,115.85
2018,1,10,10,0,82.0,141.0,3.5,13.5,172.0,156.84,126.71
2018,1,10,10,15,41.0,132.5,3.65,13.6,148.0,135.75,109.62
2018,1,10,10,30,0.0,124.0,3.8,13.7,124.0,105.03,83.71
2018,1,10,10,45,0.0,115.5,3.95,13.8,115.5,97.54,77.3
2018,1,10,11,0,0.0,107.0,4.1,13.9,107.0,90.02,70.85
2018,1,10,11,15,0.5,119.0,4.05,13.95,119.0,101.18,80.15
2018,1,10,11,30,1.0,131.0,4.0,14.0,131.0,112.65,89.67
2018,1,10,11,45,0.5,134.5,4.0,14.05,134.5,115.77,92.18
2018,1,10,12,0,0.0,138.0,4.0,14.1,138.0,118.94,94.75
2018,1,10,12,15,34.5,162.5,3.85,14.15,180.0,181.86,148.14
2018,1,10,12,30,69.0,187.0,3.7,14.2,222.0,239.89,196.81
2018,1,10,12,45,147.0,201.5,3.55,14.25,275.0,344.28,283.6
2018,1,10,13,0,225.0,216.0,3.4,14.3,328.0,436.91,359.12
2018,1,10,13,15,169.5,182.0,3.25,14.35,265.0,353.13,291.27
2018,1,10,13,30,114.0,148.0,3.1,14.4,202.0,266.6,220.51
2018,1,10,13,45,57.0,115.5,2.95,14.5,142.5,162.86,133.79
2018,1,10,14,0,0.0,83.0,2.8,14.6,83.0,69.25,53.23
2018,1,10,14,15,0.0,87.0,2.7,14.6,87.0,73.45,56.94
2018,1,10,14,30,0.0,91.0,2.6,14.6,91.0,78.11,60.96
2018,1,10,14,45,44.5,80.5,2.5,14.65,95.5,117.24,96.16
2018,1,10,15,0,89.0,70.0,2.4,14.7,100.0,160.4,134.26
2018,1,10,15,15,89.0,57.5,2.4,14.7,84.5,145.12,121.44
2018,1,10,15,30,89.0,45.0,2.4,14.7,69.0,142.59,119.14
2018,1,10,15,45,128.5,34.5,2.2,14.5,62.5,178.75,150.23
2018,1,10,16,0,168.0,24.0,2.0,14.3,56.0,203.42,170.49
2018,1,10,16,15,289.0,29.0,2.0,14.1,67.5,311.59,256.94
2018,1,10,16,30,410.0,34.0,2.0,13.9,79.0,406.84,319.67
2018,1,10,16,45,282.5,25.0,1.95,13.7,49.5,275.95,130.79
2018,1,10,17,0,155.0,16.0,1.9,13.5,20.0,121.71,0.0
2018,1,10,17,15,77.5,8.0,1.9,13.45,10.0,0.0,0.0
2018,1,10,17,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.45,12.85,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,1,11,7,15,0.0,2.5,0.3,12.95,2.5,0.0,0.0
2018,1,11,7,30,0.0,5.0,0.3,13.0,5.0,4.27,0.0
2018,1,11,7,45,8.5,18.5,0.35,13.1,19.5,15.06,0.0
2018,1,11,8,0,17.0,32.0,0.4,13.2,34.0,25.6,15.08
2018,1,11,8,15,43.0,49.5,0.6,13.3,56.5,38.77,28.14
2018,1,11,8,30,69.0,67.0,0.8,13.4,79.0,55.6,39.79
2018,1,11,8,45,94.0,84.0,1.0,13.55,105.0,78.42,57.19
2018,1,11,9,0,119.0,101.0,1.2,13.7,131.0,104.73,78.34
2018,1,11,9,15,138.5,116.5,1.3,13.85,157.0,131.95,101.18
2018,1,11,9,30,158.0,132.0,1.4,14.0,183.0,161.72,126.52
2018,1,11,9,45,121.5,140.0,1.5,14.15,182.0,168.06,133.79
2018,1,11,10,0,85.0,148.0,1.6,14.3,181.0,164.28,131.96
2018,1,11,10,15,102.5,161.5,1.55,14.4,204.0,197.68,159.8
2018,1,11,10,30,120.0,175.0,1.5,14.5,227.0,227.4,184.33
2018,1,11,10,45,123.5,187.0,1.4,14.65,243.0,249.83,202.58
2018,1,11,11,0,127.0,199.0,1.3,14.8,259.0,272.73,220.93
2018,1,11,11,15,158.0,205.0,1.2,14.9,282.0,307.63,249.07
2018,1,11,11,30,189.0,211.0,1.1,15.0,305.0,345.03,278.77
2018,1,11,11,45,221.0,215.5,1.0,15.05,327.0,383.75,309.15
2018,1,11,12,0,253.0,220.0,0.9,15.1,349.0,439.65,351.89
2018,1,11,12,15,223.0,223.5,0.9,15.15,337.5,415.96,333.19
2018,1,11,12,30,193.0,227.0,0.9,15.2,326.0,405.16,324.62
2018,1,11,12,45,209.5,222.0,0.95,15.2,328.0,421.94,338.61
2018,1,11,13,0,226.0,217.0,1.0,15.2,330.0,438.72,352.41
2018,1,11,13,15,237.0,210.0,1.1,15.15,325.5,466.93,374.82
2018,1,11,13,30,248.0,203.0,1.2,15.1,321.0,475.99,382.95
2018,1,11,13,45,319.5,180.5,1.3,15.05,326.0,520.05,419.72
2018,1,11,14,0,391.0,158.0,1.4,15.0,331.0,584.47,470.79
2018,1,11,14,15,473.5,133.5,1.4,14.95,329.5,634.93,510.73
2018,1,11,14,30,556.0,109.0,1.4,14.9,328.0,690.8,552.34
