Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,14,45,549.0,99.0,1.4,14.85,300.0,670.83,537.86
2018,1,11,15,0,542.0,89.0,1.4,14.8,272.0,648.31,522.0
2018,1,11,15,15,476.5,85.0,1.4,14.8,232.0,577.98,469.53
2018,1,11,15,30,411.0,81.0,1.4,14.8,192.0,501.72,411.22
2018,1,11,15,45,289.5,74.0,1.3,14.5,146.0,382.35,315.86
2018,1,11,16,0,168.0,67.0,1.2,14.2,100.0,248.89,205.51
2018,1,11,16,15,93.5,53.0,1.2,14.0,70.5,152.72,123.85
2018,1,11,16,30,19.0,39.0,1.2,13.8,41.0,64.07,46.78
2018,1,11,16,45,32.0,24.0,1.25,13.55,25.5,63.47,30.08
2018,1,11,17,0,45.0,9.0,1.3,13.3,10.0,39.13,0.0
2018,1,11,17,15,22.5,4.5,1.4,13.2,5.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,1,12,7,15,53.0,5.5,2.15,11.75,6.0,0.0,0.0
2018,1,12,7,30,106.0,11.0,2.2,12.0,12.0,9.39,0.0
2018,1,12,7,45,269.0,20.0,2.25,12.2,41.0,16.77,0.0
2018,1,12,8,0,432.0,29.0,2.3,12.4,70.0,24.18,13.99
2018,1,12,8,15,519.0,34.5,2.4,12.65,109.0,30.92,21.35
2018,1,12,8,30,606.0,40.0,2.5,12.9,148.0,59.65,30.42
2018,1,12,8,45,659.0,43.5,2.6,13.1,188.5,108.31,58.79
2018,1,12,9,0,712.0,47.0,2.7,13.3,229.0,163.17,101.5
2018,1,12,9,15,746.0,50.0,2.8,13.6,268.0,219.18,150.82
2018,1,12,9,30,780.0,53.0,2.9,13.9,307.0,278.49,204.76
2018,1,12,9,45,800.5,56.0,3.0,14.2,341.0,336.21,257.85
2018,1,12,10,0,821.0,59.0,3.1,14.5,375.0,395.09,310.96
2018,1,12,10,15,837.5,60.5,3.05,14.7,404.0,449.93,359.51
2018,1,12,10,30,854.0,62.0,3.0,14.9,433.0,505.64,407.25
2018,1,12,10,45,801.5,77.5,2.95,15.1,440.0,541.08,437.47
2018,1,12,11,0,749.0,93.0,2.9,15.3,447.0,568.51,460.17
2018,1,12,11,15,625.0,127.0,2.9,15.4,429.0,561.54,454.91
2018,1,12,11,30,501.0,161.0,2.9,15.5,411.0,534.95,433.84
2018,1,12,11,45,573.0,147.0,2.85,15.6,437.5,603.36,487.89
2018,1,12,12,0,645.0,133.0,2.8,15.7,464.0,669.35,538.76
2018,1,12,12,15,592.5,146.5,2.85,15.75,451.0,666.52,536.05
2018,1,12,12,30,540.0,160.0,2.9,15.8,438.0,651.66,524.8
2018,1,12,12,45,539.0,158.5,2.95,15.9,433.0,666.8,536.92
2018,1,12,13,0,538.0,157.0,3.0,16.0,428.0,679.74,547.16
2018,1,12,13,15,540.5,150.5,3.05,16.0,416.5,687.63,554.02
2018,1,12,13,30,543.0,144.0,3.1,16.0,405.0,693.17,558.85
2018,1,12,13,45,574.5,131.0,3.15,16.0,396.0,723.8,582.6
2018,1,12,14,0,606.0,118.0,3.2,16.0,387.0,744.36,598.7
2018,1,12,14,15,611.5,110.5,3.2,15.95,367.5,744.19,599.37
2018,1,12,14,30,617.0,103.0,3.2,15.9,348.0,741.15,598.07
2018,1,12,14,45,481.5,110.5,3.2,15.85,292.0,615.22,503.43
2018,1,12,15,0,346.0,118.0,3.2,15.8,236.0,499.76,413.14
2018,1,12,15,15,319.5,107.0,3.2,15.8,206.0,459.76,381.89
2018,1,12,15,30,293.0,96.0,3.2,15.8,176.0,399.12,333.34
2018,1,12,15,45,235.0,82.5,2.9,15.3,140.0,328.35,274.48
2018,1,12,16,0,177.0,69.0,2.6,14.8,104.0,259.47,215.77
2018,1,12,16,15,224.0,54.5,2.55,14.5,87.5,294.53,242.45
2018,1,12,16,30,271.0,40.0,2.5,14.2,71.0,307.23,245.49
2018,1,12,16,45,201.5,27.5,2.5,13.9,45.0,225.21,131.6
2018,1,12,17,0,132.0,15.0,2.5,13.6,19.0,105.27,0.0
2018,1,12,17,15,66.0,7.5,2.5,13.5,9.5,0.0,0.0
2018,1,12,17,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,3.55,10.75,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,4.0,10.25,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,4.2,9.95,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,4.4,9.65,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,4.55,9.45,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,4.6,9.4,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,4.7,9.4,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,4.8,9.4,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,4.9,9.45,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,5.05,9.55,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,5.1,9.6,0.0,0.0,0.0
2018,1,13,7,15,8.0,4.0,5.35,9.85,4.0,0.0,0.0
2018,1,13,7,30,16.0,8.0,5.6,10.1,8.0,6.83,0.0
2018,1,13,7,45,81.0,22.0,5.8,10.35,29.0,17.24,0.0
2018,1,13,8,0,146.0,36.0,6.0,10.6,50.0,27.95,17.24
2018,1,13,8,15,199.0,49.5,6.05,10.8,79.0,37.55,27.31
2018,1,13,8,30,252.0,63.0,6.1,11.0,108.0,59.19,39.0
2018,1,13,8,45,284.5,76.0,6.1,11.25,139.5,92.71,61.96
2018,1,13,9,0,317.0,89.0,6.1,11.5,171.0,130.34,92.24
2018,1,13,9,15,381.5,95.0,6.05,11.85,209.0,173.14,127.87
2018,1,13,9,30,446.0,101.0,6.0,12.2,247.0,223.26,171.33
2018,1,13,9,45,479.0,107.5,5.95,12.5,279.5,270.19,213.68
2018,1,13,10,0,512.0,114.0,5.9,12.8,312.0,320.3,258.46
2018,1,13,10,15,571.0,113.0,5.8,13.2,349.5,382.83,312.54
2018,1,13,10,30,630.0,112.0,5.7,13.6,387.0,446.09,366.49
2018,1,13,10,45,759.5,88.5,5.65,13.95,437.0,528.69,435.71
2018,1,13,11,0,889.0,65.0,5.6,14.3,487.0,616.94,508.53
2018,1,13,11,15,895.0,65.0,5.4,14.65,502.0,662.82,545.33
2018,1,13,11,30,901.0,65.0,5.2,15.0,517.0,706.65,579.02
2018,1,13,11,45,904.5,66.0,5.0,15.3,526.0,747.6,608.27
2018,1,13,12,0,908.0,67.0,4.8,15.6,535.0,785.96,635.08
2018,1,13,12,15,903.5,67.5,4.65,15.85,534.0,814.55,654.63
2018,1,13,12,30,899.0,68.0,4.5,16.1,533.0,839.73,671.53
2018,1,13,12,45,827.5,85.0,4.4,16.35,509.0,833.15,665.39
2018,1,13,13,0,756.0,102.0,4.3,16.6,485.0,816.4,652.13
2018,1,13,13,15,673.0,119.5,4.2,16.7,453.5,779.98,625.07
2018,1,13,13,30,590.0,137.0,4.1,16.8,422.0,736.48,592.82
2018,1,13,13,45,644.0,116.5,4.05,16.9,415.0,772.02,619.9
2018,1,13,14,0,698.0,96.0,4.0,17.0,408.0,803.55,643.41
2018,1,13,14,15,704.5,87.0,3.9,17.0,385.5,801.87,642.42
2018,1,13,14,30,711.0,78.0,3.8,17.0,363.0,796.8,639.16
2018,1,13,14,45,674.0,77.0,3.7,16.95,329.0,759.53,612.03
2018,1,13,15,0,637.0,76.0,3.6,16.9,295.0,719.95,582.96
2018,1,13,15,15,627.5,68.0,3.6,16.9,263.0,693.68,563.62
2018,1,13,15,30,618.0,60.0,3.6,16.9,231.0,665.02,541.56
2018,1,13,15,45,536.0,58.0,3.25,16.25,189.0,580.28,475.25
2018,1,13,16,0,454.0,56.0,2.9,15.6,147.0,496.49,407.69
2018,1,13,16,15,365.5,48.0,3.0,15.2,110.0,402.22,329.79
2018,1,13,16,30,277.0,40.0,3.1,14.8,73.0,311.6,249.74
2018,1,13,16,45,208.5,27.5,3.2,14.45,46.5,231.83,145.17
2018,1,13,17,0,140.0,15.0,3.3,14.1,20.0,111.11,0.0
2018,1,13,17,15,70.0,7.5,3.5,13.95,10.0,0.0,0.0
2018,1,13,17,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,3.85,13.6,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,4.3,12.95,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,4.4,12.65,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,4.45,11.85,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,4.6,11.75,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,4.75,11.7,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,4.75,11.65,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,4.65,11.55,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,4.55,11.45,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,4.25,11.1,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,4.1,10.95,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,3.95,10.8,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,3.95,10.7,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,4.05,10.7,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,4.2,10.65,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,4.55,10.6,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,4.65,10.55,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,4.65,10.5,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2018,1,14,7,15,6.0,3.5,4.55,10.6,3.5,0.0,0.0
2018,1,14,7,30,12.0,7.0,4.5,10.7,7.0,5.97,0.0
2018,1,14,7,45,61.0,21.0,4.45,10.8,26.5,16.5,0.0
2018,1,14,8,0,110.0,35.0,4.4,10.9,46.0,27.16,16.68
2018,1,14,8,15,185.0,47.5,4.25,11.05,76.5,35.99,25.96
2018,1,14,8,30,260.0,60.0,4.1,11.2,107.0,56.72,36.89
2018,1,14,8,45,320.0,71.5,3.9,11.4,144.0,92.12,59.96
2018,1,14,9,0,380.0,83.0,3.7,11.6,181.0,134.96,93.14
2018,1,14,9,15,287.5,101.0,3.55,11.85,182.0,153.61,114.65
2018,1,14,9,30,195.0,119.0,3.4,12.1,183.0,163.49,128.16
2018,1,14,9,45,141.0,140.5,3.25,12.35,189.5,174.26,139.89
2018,1,14,10,0,87.0,162.0,3.1,12.6,196.0,177.31,143.95
2018,1,14,10,15,177.5,168.0,2.9,12.95,243.5,236.86,193.21
2018,1,14,10,30,268.0,174.0,2.7,13.3,291.0,308.52,252.21
2018,1,14,10,45,282.5,184.5,2.55,13.6,314.0,344.22,281.45
2018,1,14,11,0,297.0,195.0,2.4,13.9,337.0,381.02,311.11
2018,1,14,11,15,198.0,198.0,2.15,14.25,294.0,325.29,265.41
2018,1,14,11,30,99.0,201.0,1.9,14.6,251.0,258.55,210.09
2018,1,14,11,45,66.0,203.0,1.7,14.95,236.5,242.13,195.99
2018,1,14,12,0,33.0,205.0,1.5,15.3,222.0,223.14,179.44
2018,1,14,12,15,78.0,214.5,1.5,15.55,255.0,272.91,220.57
2018,1,14,12,30,123.0,224.0,1.5,15.8,288.0,342.46,276.3
2018,1,14,12,45,182.0,222.0,1.45,16.0,315.5,397.44,320.27
2018,1,14,13,0,241.0,220.0,1.4,16.2,343.0,473.22,379.14
2018,1,14,13,15,211.0,213.0,1.4,16.3,318.5,427.52,343.68
2018,1,14,13,30,181.0,206.0,1.4,16.4,294.0,398.5,321.24
2018,1,14,13,45,120.5,194.5,1.4,16.5,252.0,334.07,269.87
2018,1,14,14,0,60.0,183.0,1.4,16.6,210.0,248.9,201.13
2018,1,14,14,15,102.0,175.0,1.5,16.6,217.5,301.37,245.33
2018,1,14,14,30,144.0,167.0,1.6,16.6,225.0,334.63,273.53
2018,1,14,14,45,153.0,154.5,1.7,16.55,211.5,330.38,271.06
2018,1,14,15,0,162.0,142.0,1.8,16.5,198.0,325.5,268.15
2018,1,14,15,15,194.0,122.5,1.8,16.5,182.0,348.72,287.81
2018,1,14,15,30,226.0,103.0,1.8,16.5,166.0,350.49,290.1
2018,1,14,15,45,229.5,88.0,1.9,16.0,143.5,332.07,275.56
2018,1,14,16,0,233.0,73.0,2.0,15.5,121.0,312.49,259.14
2018,1,14,16,15,194.0,58.5,1.85,15.35,92.0,258.31,211.92
2018,1,14,16,30,155.0,44.0,1.7,15.2,63.0,206.01,164.29
2018,1,14,16,45,106.0,29.5,1.6,15.0,40.0,144.85,93.45
2018,1,14,17,0,57.0,15.0,1.5,14.8,17.0,52.93,0.0
2018,1,14,17,15,28.5,7.5,1.3,14.7,8.5,6.4,0.0
2018,1,14,17,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,1,15,7,15,0.0,3.0,2.65,12.55,3.0,0.0,0.0
2018,1,15,7,30,0.0,6.0,2.6,12.8,6.0,5.12,0.0
2018,1,15,7,45,10.0,20.5,2.55,13.0,21.5,16.54,0.0
2018,1,15,8,0,20.0,35.0,2.5,13.2,37.0,27.75,17.09
2018,1,15,8,15,37.0,51.5,2.6,13.35,57.5,40.2,29.41
2018,1,15,8,30,54.0,68.0,2.7,13.5,78.0,55.38,40.13
2018,1,15,8,45,92.5,85.0,2.8,13.7,107.0,78.18,57.16
2018,1,15,9,0,131.0,102.0,2.9,13.9,136.0,106.41,79.28
2018,1,15,9,15,256.0,107.0,2.8,14.1,187.0,151.32,112.89
2018,1,15,9,30,381.0,112.0,2.7,14.3,238.0,213.5,162.78
2018,1,15,9,45,432.0,117.0,2.55,14.5,274.0,261.71,204.29
2018,1,15,10,0,483.0,122.0,2.4,14.7,310.0,315.15,249.99
2018,1,15,10,15,489.5,131.0,2.45,14.9,334.0,357.26,286.65
2018,1,15,10,30,496.0,140.0,2.5,15.1,358.0,399.35,322.41
2018,1,15,10,45,475.5,153.5,2.55,15.3,371.5,430.69,348.72
2018,1,15,11,0,455.0,167.0,2.6,15.5,385.0,459.16,371.99
2018,1,15,11,15,359.5,187.0,2.6,15.5,363.0,430.24,349.4
2018,1,15,11,30,264.0,207.0,2.6,15.5,341.0,404.43,328.38
2018,1,15,11,45,205.5,220.5,2.55,15.5,326.0,376.58,305.86
2018,1,15,12,0,147.0,234.0,2.5,15.5,311.0,357.37,289.54
2018,1,15,12,15,170.0,233.5,2.45,15.45,322.5,383.64,311.12
2018,1,15,12,30,193.0,233.0,2.4,15.4,334.0,410.86,333.17
2018,1,15,12,45,181.5,230.5,2.3,15.4,324.5,406.83,329.74
2018,1,15,13,0,170.0,228.0,2.2,15.4,315.0,401.68,325.58
2018,1,15,13,15,119.0,214.5,2.15,15.4,274.5,346.36,281.05
2018,1,15,13,30,68.0,201.0,2.1,15.4,234.0,269.82,219.13
2018,1,15,13,45,88.0,197.0,2.0,15.4,238.0,287.81,234.83
2018,1,15,14,0,108.0,193.0,1.9,15.4,242.0,325.46,265.61
2018,1,15,14,15,132.0,182.5,1.85,15.45,238.5,339.13,277.53
2018,1,15,14,30,156.0,172.0,1.8,15.5,235.0,352.39,289.2
2018,1,15,14,45,227.5,147.0,1.7,15.5,231.0,408.18,335.71
2018,1,15,15,0,299.0,122.0,1.6,15.5,227.0,441.29,363.81
2018,1,15,15,15,343.5,107.0,1.6,15.5,214.5,482.16,396.39
2018,1,15,15,30,388.0,92.0,1.6,15.5,202.0,498.46,409.6
2018,1,15,15,45,346.5,81.5,1.45,15.35,168.0,443.16,364.55
2018,1,15,16,0,305.0,71.0,1.3,15.2,134.0,388.63,319.18
2018,1,15,16,15,261.5,57.5,1.25,15.05,102.5,329.37,268.83
2018,1,15,16,30,218.0,44.0,1.2,14.9,71.0,272.25,217.43
2018,1,15,16,45,153.0,30.5,1.15,14.8,45.5,199.62,135.29
2018,1,15,17,0,88.0,17.0,1.1,14.7,20.0,76.61,0.0
2018,1,15,17,15,44.0,8.5,1.05,14.7,10.0,7.26,0.0
2018,1,15,17,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,16,7,15,2.0,2.5,0.9,14.1,2.5,0.0,0.0
2018,1,16,7,30,4.0,5.0,0.9,14.2,5.0,4.27,0.0
2018,1,16,7,45,4.0,12.5,0.9,14.35,12.5,10.57,0.0
2018,1,16,8,0,4.0,20.0,0.9,14.5,20.0,16.5,7.91
2018,1,16,8,15,2.0,28.0,1.0,14.6,28.0,23.12,14.51
2018,1,16,8,30,0.0,36.0,1.1,14.7,36.0,29.74,19.59
2018,1,16,8,45,0.5,49.0,1.2,14.8,49.0,40.6,29.01
2018,1,16,9,0,1.0,62.0,1.3,14.9,62.0,51.37,38.28
2018,1,16,9,15,1.0,70.5,1.15,15.05,70.5,58.57,44.43
2018,1,16,9,30,1.0,79.0,1.0,15.2,79.0,65.82,50.54
2018,1,16,9,45,33.5,111.0,0.9,15.4,124.0,106.8,84.18
2018,1,16,10,0,66.0,143.0,0.8,15.6,169.0,151.15,120.45
2018,1,16,10,15,58.0,137.5,0.65,15.75,161.5,147.2,117.29
2018,1,16,10,30,50.0,132.0,0.5,15.9,154.0,141.98,113.1
2018,1,16,10,45,25.0,106.5,0.35,16.05,117.5,107.57,84.69
2018,1,16,11,0,0.0,81.0,0.2,16.2,81.0,67.26,50.96
2018,1,16,11,15,39.5,122.0,0.25,16.35,142.0,134.92,107.56
2018,1,16,11,30,79.0,163.0,0.3,16.5,203.0,205.03,164.41
2018,1,16,11,45,113.5,171.0,0.35,16.6,229.5,255.66,204.84
2018,1,16,12,0,148.0,179.0,0.4,16.7,256.0,297.15,237.86
2018,1,16,12,15,205.0,202.0,0.65,16.7,309.5,375.72,300.36
2018,1,16,12,30,262.0,225.0,0.9,16.7,363.0,475.75,377.51
2018,1,16,12,45,184.0,203.0,1.15,16.7,299.5,376.2,301.49
2018,1,16,13,0,106.0,181.0,1.4,16.7,236.0,288.77,232.9
2018,1,16,13,15,67.0,168.5,1.35,16.6,203.0,226.08,182.59
2018,1,16,13,30,28.0,156.0,1.3,16.5,170.0,179.01,143.64
2018,1,16,13,45,17.0,141.5,1.25,16.45,150.0,141.74,113.18
2018,1,16,14,0,6.0,127.0,1.2,16.4,130.0,117.76,93.25
2018,1,16,14,15,50.0,123.0,1.25,16.3,144.0,167.76,136.64
2018,1,16,14,30,94.0,119.0,1.3,16.2,158.0,223.45,183.92
2018,1,16,14,45,103.0,125.5,1.3,16.15,165.0,243.09,200.12
2018,1,16,15,0,112.0,132.0,1.3,16.1,172.0,264.15,217.47
2018,1,16,15,15,59.5,107.0,1.3,16.1,128.0,167.49,137.16
2018,1,16,15,30,7.0,82.0,1.3,16.1,84.0,80.54,62.93
2018,1,16,15,45,6.0,67.5,1.25,15.7,69.0,65.47,50.29
2018,1,16,16,0,5.0,53.0,1.2,15.3,54.0,50.27,37.25
2018,1,16,16,15,47.0,41.0,1.15,15.1,47.0,91.07,72.49
2018,1,16,16,30,89.0,29.0,1.1,14.9,40.0,122.31,97.28
2018,1,16,16,45,85.5,22.0,1.1,14.7,29.0,111.51,76.96
2018,1,16,17,0,82.0,15.0,1.1,14.5,18.0,70.82,0.0
2018,1,16,17,15,41.0,7.5,1.1,14.4,9.0,33.88,0.0
2018,1,16,17,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,1,17,7,15,0.0,2.0,1.45,12.55,2.0,0.0,0.0
2018,1,17,7,30,0.0,4.0,1.4,12.8,4.0,3.41,0.0
2018,1,17,7,45,0.0,14.0,1.35,13.0,14.0,11.54,0.0
2018,1,17,8,0,0.0,24.0,1.3,13.2,24.0,19.82,10.77
2018,1,17,8,15,0.0,35.5,1.25,13.4,35.5,29.23,19.95
2018,1,17,8,30,0.0,47.0,1.2,13.6,47.0,38.55,27.17
2018,1,17,8,45,0.0,62.5,1.15,13.8,62.5,51.15,38.15
2018,1,17,9,0,0.0,78.0,1.1,14.0,78.0,64.04,49.24
2018,1,17,9,15,1.0,77.0,1.05,14.2,77.5,63.9,49.11
2018,1,17,9,30,2.0,76.0,1.0,14.4,77.0,63.59,48.77
2018,1,17,9,45,1.0,64.5,1.0,14.6,65.0,53.78,40.4
2018,1,17,10,0,0.0,53.0,1.0,14.8,53.0,43.86,31.9
2018,1,17,10,15,4.5,92.0,1.05,14.9,94.0,78.74,61.31
2018,1,17,10,30,9.0,131.0,1.1,15.0,135.0,115.41,91.78
2018,1,17,10,45,9.5,141.0,1.2,15.15,145.5,125.33,99.79
2018,1,17,11,0,10.0,151.0,1.3,15.3,156.0,135.46,108.0
2018,1,17,11,15,11.5,165.0,1.45,15.4,171.0,150.2,120.02
2018,1,17,11,30,13.0,179.0,1.6,15.5,186.0,165.46,132.4
2018,1,17,11,45,59.0,196.0,1.7,15.6,227.0,228.74,184.84
2018,1,17,12,0,105.0,213.0,1.8,15.7,268.0,301.01,243.53
2018,1,17,12,15,129.5,221.5,1.8,15.75,289.5,336.79,272.15
2018,1,17,12,30,154.0,230.0,1.8,15.8,311.0,374.22,302.02
2018,1,17,12,45,188.5,229.0,1.85,15.9,327.5,410.4,331.18
2018,1,17,13,0,223.0,228.0,1.9,16.0,344.0,447.75,361.1
2018,1,17,13,15,185.5,224.5,1.9,15.95,319.0,417.93,337.35
2018,1,17,13,30,148.0,221.0,1.9,15.9,294.0,386.32,312.33
2018,1,17,13,45,151.0,210.0,1.95,15.9,282.0,381.22,309.32
2018,1,17,14,0,154.0,199.0,2.0,15.9,270.0,375.5,305.68
2018,1,17,14,15,192.0,185.0,2.0,15.8,268.0,397.89,325.32
2018,1,17,14,30,230.0,171.0,2.0,15.7,266.0,439.4,359.36
2018,1,17,14,45,232.5,155.0,2.05,15.6,244.5,423.63,347.96
2018,1,17,15,0,235.0,139.0,2.1,15.5,223.0,406.54,335.63
2018,1,17,15,15,286.0,119.5,2.1,15.5,210.5,427.0,353.86
2018,1,17,15,30,337.0,100.0,2.1,15.5,198.0,464.76,384.45
2018,1,17,15,45,316.5,87.0,1.9,15.05,167.5,425.41,352.27
2018,1,17,16,0,296.0,74.0,1.7,14.6,137.0,385.72,319.1
2018,1,17,16,15,254.5,60.0,1.65,14.4,105.5,327.48,269.38
2018,1,17,16,30,213.0,46.0,1.6,14.2,74.0,271.12,218.95
2018,1,17,16,45,144.0,32.5,1.5,13.95,48.0,198.32,143.12
2018,1,17,17,0,75.0,19.0,1.4,13.7,22.0,93.12,0.0
2018,1,17,17,15,37.5,9.5,1.4,13.65,11.0,33.3,0.0
2018,1,17,17,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,1,18,7,15,0.0,1.0,3.0,13.65,1.0,0.0,0.0
2018,1,18,7,30,0.0,2.0,3.2,13.8,2.0,1.71,0.0
2018,1,18,7,45,0.0,6.0,3.35,13.95,6.0,4.92,0.0
2018,1,18,8,0,0.0,10.0,3.5,14.1,10.0,8.21,1.15
2018,1,18,8,15,0.0,14.0,3.5,14.2,14.0,11.51,4.4
2018,1,18,8,30,0.0,18.0,3.5,14.3,18.0,14.81,6.94
2018,1,18,8,45,0.0,19.0,3.5,14.4,19.0,15.63,7.74
2018,1,18,9,0,0.0,20.0,3.5,14.5,20.0,16.46,8.5
2018,1,18,9,15,0.0,23.0,3.5,14.55,23.0,18.95,10.65
2018,1,18,9,30,0.0,26.0,3.5,14.6,26.0,21.44,12.78
2018,1,18,9,45,2.5,64.0,3.5,14.65,65.0,53.87,40.43
2018,1,18,10,0,5.0,102.0,3.5,14.7,104.0,87.18,68.55
2018,1,18,10,15,12.0,133.5,3.6,14.8,138.5,118.17,94.43
2018,1,18,10,30,19.0,165.0,3.7,14.9,173.0,150.91,121.57
2018,1,18,10,45,11.0,128.0,3.75,14.95,132.5,114.44,91.06
2018,1,18,11,0,3.0,91.0,3.8,15.0,92.0,77.63,60.1
2018,1,18,11,15,1.5,62.5,3.85,15.0,63.0,52.79,39.14
2018,1,18,11,30,0.0,34.0,3.9,15.0,34.0,28.12,18.23
2018,1,18,11,45,0.0,64.0,3.9,15.05,64.0,53.08,39.3
2018,1,18,12,0,0.0,94.0,3.9,15.1,94.0,78.43,60.53
2018,1,18,12,15,0.0,114.0,3.9,15.15,114.0,96.44,75.53
2018,1,18,12,30,0.0,134.0,3.9,15.2,134.0,115.2,91.09
2018,1,18,12,45,0.0,137.5,3.95,15.2,137.5,118.89,94.16
2018,1,18,13,0,0.0,141.0,4.0,15.2,141.0,122.75,97.42
2018,1,18,13,15,0.0,122.5,4.05,15.15,122.5,105.35,83.04
2018,1,18,13,30,0.0,104.0,4.1,15.1,104.0,88.12,68.77
2018,1,18,13,45,0.0,106.0,4.15,15.0,106.0,90.37,70.77
2018,1,18,14,0,0.0,108.0,4.2,14.9,108.0,92.81,72.96
2018,1,18,14,15,6.0,113.0,4.25,14.75,115.5,104.22,83.0
2018,1,18,14,30,12.0,118.0,4.3,14.6,123.0,116.31,93.62
2018,1,18,14,45,14.5,109.5,4.3,14.45,115.0,111.14,89.6
2018,1,18,15,0,17.0,101.0,4.3,14.3,107.0,105.97,85.54
2018,1,18,15,15,82.5,102.0,4.3,14.3,126.5,197.69,165.52
2018,1,18,15,30,148.0,103.0,4.3,14.3,146.0,261.56,220.78
2018,1,18,15,45,158.5,88.5,4.1,14.0,128.5,270.05,227.57
2018,1,18,16,0,169.0,74.0,3.9,13.7,111.0,258.76,217.66
2018,1,18,16,15,126.0,57.0,3.85,13.6,81.0,197.92,164.33
2018,1,18,16,30,83.0,40.0,3.8,13.5,51.0,138.08,111.12
2018,1,18,16,45,53.0,25.5,3.75,13.35,31.5,79.3,56.25
2018,1,18,17,0,23.0,11.0,3.7,13.2,12.0,30.62,0.0
2018,1,18,17,15,11.5,5.5,3.8,13.1,6.0,12.44,0.0
2018,1,18,17,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,4.2,12.75,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,4.45,12.45,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,4.35,12.15,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,4.25,12.1,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,4.1,12.05,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,3.9,11.95,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,3.85,11.8,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,3.9,11.65,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,3.95,11.6,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,4.05,11.55,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,4.1,11.45,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,4.05,11.35,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,3.75,11.25,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,3.45,11.05,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,3.25,10.95,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,1,19,7,15,45.5,7.5,2.8,11.15,8.5,0.0,0.0
2018,1,19,7,30,91.0,15.0,2.8,11.4,17.0,12.8,0.0
2018,1,19,7,45,213.5,26.5,2.85,11.7,45.0,20.7,0.58
2018,1,19,8,0,336.0,38.0,2.9,12.0,73.0,31.78,20.95
2018,1,19,8,15,431.5,45.0,2.95,12.1,112.5,36.84,26.74
2018,1,19,8,30,527.0,52.0,3.0,12.2,152.0,58.61,34.09
2018,1,19,8,45,413.5,51.5,3.05,12.35,141.5,83.74,49.11
2018,1,19,9,0,300.0,51.0,3.1,12.5,131.0,92.54,60.38
2018,1,19,9,15,330.5,67.0,3.1,12.55,168.0,134.32,96.25
2018,1,19,9,30,361.0,83.0,3.1,12.6,205.0,180.12,136.6
2018,1,19,9,45,570.5,79.0,3.05,12.6,295.5,275.25,214.11
2018,1,19,10,0,780.0,75.0,3.0,12.6,386.0,390.5,309.19
2018,1,19,10,15,798.0,77.0,2.95,12.65,416.0,446.76,358.85
2018,1,19,10,30,816.0,79.0,2.9,12.7,446.0,503.4,407.62
2018,1,19,10,45,828.0,80.5,2.9,12.7,469.5,556.29,452.29
2018,1,19,11,0,840.0,82.0,2.9,12.7,493.0,608.35,495.11
2018,1,19,11,15,848.0,83.5,2.95,12.75,510.0,656.75,534.15
2018,1,19,11,30,856.0,85.0,3.0,12.8,527.0,703.45,571.07
2018,1,19,11,45,813.0,96.5,3.05,12.85,522.5,721.94,584.91
2018,1,19,12,0,770.0,108.0,3.1,12.9,518.0,738.19,596.82
2018,1,19,12,15,482.5,100.5,3.2,12.9,357.5,527.46,435.11
2018,1,19,12,30,195.0,93.0,3.3,12.9,197.0,284.87,237.7
2018,1,19,12,45,130.5,116.0,3.45,12.9,185.5,246.26,205.1
2018,1,19,13,0,66.0,139.0,3.6,12.9,174.0,189.57,156.37
2018,1,19,13,15,296.5,134.5,3.75,12.85,284.0,449.69,375.32
2018,1,19,13,30,527.0,130.0,3.9,12.8,394.0,674.02,554.5
2018,1,19,13,45,619.5,117.5,4.05,12.75,415.5,754.09,615.56
2018,1,19,14,0,712.0,105.0,4.2,12.7,437.0,832.4,675.57
2018,1,19,14,15,633.0,112.0,4.3,12.65,394.5,771.18,630.72
2018,1,19,14,30,554.0,119.0,4.4,12.6,352.0,706.08,582.88
2018,1,19,14,45,660.0,94.0,4.5,12.55,349.5,774.21,637.23
2018,1,19,15,0,766.0,69.0,4.6,12.5,347.0,828.65,679.86
2018,1,19,15,15,734.0,66.0,4.6,12.5,309.0,786.75,648.24
2018,1,19,15,30,702.0,63.0,4.6,12.5,271.0,742.58,614.58
2018,1,19,15,45,653.0,58.5,4.6,12.25,229.5,687.78,571.88
2018,1,19,16,0,604.0,54.0,4.6,12.0,188.0,625.57,521.43
2018,1,19,16,15,513.0,48.5,4.55,11.8,145.0,527.73,439.82
2018,1,19,16,30,422.0,43.0,4.5,11.6,102.0,432.79,357.03
2018,1,19,16,45,306.0,32.5,4.4,11.4,67.0,318.53,245.31
2018,1,19,17,0,190.0,22.0,4.3,11.2,32.0,190.73,0.0
2018,1,19,17,15,95.0,11.0,4.35,11.1,16.0,73.51,0.0
2018,1,19,17,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,4.4,10.95,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,4.45,10.85,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,4.55,10.75,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,4.6,10.7,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,4.65,10.7,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,4.75,10.65,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,4.8,10.6,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,4.85,10.55,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,4.95,10.45,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,5.0,10.4,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,5.0,10.35,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,5.0,10.3,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,5.0,10.25,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,5.0,10.2,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,4.95,10.15,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,4.9,10.1,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,4.9,9.9,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,4.9,9.85,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,4.9,9.8,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,4.9,9.75,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,4.9,9.7,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,4.9,9.65,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,4.9,9.6,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,4.85,9.55,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,4.8,9.45,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,4.8,9.4,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,4.75,9.35,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,4.7,9.3,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,4.65,9.25,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,4.6,9.2,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,4.6,9.15,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,4.6,9.05,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,4.6,8.95,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,4.6,8.9,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,4.55,8.95,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,4.5,9.05,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,4.5,9.1,0.0,0.0,0.0
2018,1,20,7,15,72.5,7.5,4.55,9.5,9.0,0.0,0.0
2018,1,20,7,30,145.0,15.0,4.6,9.9,18.0,12.8,0.0
2018,1,20,7,45,285.0,24.0,4.7,10.3,48.0,20.22,1.69
2018,1,20,8,0,425.0,33.0,4.8,10.7,78.0,27.46,17.52
2018,1,20,8,15,514.0,39.0,4.8,10.95,119.0,31.97,22.59
2018,1,20,8,30,603.0,45.0,4.8,11.2,160.0,57.25,31.97
2018,1,20,8,45,658.5,49.0,4.85,11.4,202.5,106.4,58.68
2018,1,20,9,0,714.0,53.0,4.9,11.6,245.0,162.22,101.37
2018,1,20,9,15,750.0,55.5,4.9,11.8,285.0,218.75,151.18
2018,1,20,9,30,786.0,58.0,4.9,12.0,325.0,278.89,206.43
2018,1,20,9,45,812.0,59.5,4.9,12.15,361.0,337.96,261.57
2018,1,20,10,0,838.0,61.0,4.9,12.3,397.0,398.22,317.02
2018,1,20,10,15,853.0,62.5,4.9,12.4,427.0,454.86,368.51
2018,1,20,10,30,868.0,64.0,4.9,12.5,457.0,511.39,418.54
2018,1,20,10,45,878.0,66.0,4.9,12.65,481.0,565.34,465.03
2018,1,20,11,0,888.0,68.0,4.9,12.8,505.0,618.19,509.37
2018,1,20,11,15,894.0,69.0,4.95,12.85,521.5,665.96,549.04
2018,1,20,11,30,900.0,70.0,5.0,12.9,538.0,711.74,585.97
2018,1,20,11,45,902.0,71.0,5.05,13.0,547.0,752.39,616.63
2018,1,20,12,0,904.0,72.0,5.1,13.1,556.0,790.34,645.11
2018,1,20,12,15,833.0,92.0,5.15,13.15,539.0,796.64,649.68
2018,1,20,12,30,762.0,112.0,5.2,13.2,522.0,792.74,646.82
2018,1,20,12,45,756.0,112.0,5.2,13.25,515.0,811.27,660.94
2018,1,20,13,0,750.0,112.0,5.2,13.3,508.0,826.56,672.6
2018,1,20,13,15,814.0,93.0,5.2,13.3,513.0,873.53,708.32
2018,1,20,13,30,878.0,74.0,5.2,13.3,518.0,913.42,738.44
2018,1,20,13,45,868.5,73.0,5.2,13.3,497.0,914.99,740.2
2018,1,20,14,0,859.0,72.0,5.2,13.3,476.0,923.1,747.2
2018,1,20,14,15,846.5,70.0,5.2,13.3,449.0,913.31,740.96
2018,1,20,14,30,834.0,68.0,5.2,13.3,422.0,899.94,732.19
2018,1,20,14,45,817.0,65.5,5.25,13.25,389.0,878.25,717.57
2018,1,20,15,0,800.0,63.0,5.3,13.2,356.0,853.38,700.3
2018,1,20,15,15,770.0,60.0,5.3,13.2,317.5,812.99,670.3
2018,1,20,15,30,740.0,57.0,5.3,13.2,279.0,770.29,637.72
2018,1,20,15,45,697.0,53.0,5.0,12.85,237.5,712.94,591.99
2018,1,20,16,0,654.0,49.0,4.7,12.5,196.0,654.57,543.8
2018,1,20,16,15,582.5,44.0,4.55,12.2,154.0,570.9,473.81
2018,1,20,16,30,511.0,39.0,4.4,11.9,112.0,499.46,410.09
2018,1,20,16,45,359.5,30.5,4.2,11.6,73.0,357.9,278.5
2018,1,20,17,0,208.0,22.0,4.0,11.3,34.0,206.43,1.19
2018,1,20,17,15,104.0,11.0,3.95,11.2,17.0,79.75,0.0
2018,1,20,17,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,3.8,11.05,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,3.7,10.95,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,3.65,10.85,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,3.55,10.75,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,2.65,10.65,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,1,21,7,15,29.0,6.0,1.45,11.1,6.5,0.0,0.0
2018,1,21,7,30,58.0,12.0,1.3,11.3,13.0,10.24,0.0
2018,1,21,7,45,98.5,25.5,1.2,11.5,33.5,19.92,2.69
2018,1,21,8,0,139.0,39.0,1.1,11.7,54.0,30.2,19.92
2018,1,21,8,15,300.0,47.5,1.15,11.85,99.5,36.39,26.48
2018,1,21,8,30,461.0,56.0,1.2,12.0,145.0,58.64,36.05
2018,1,21,8,45,568.0,57.0,1.25,12.2,193.0,101.77,58.26
2018,1,21,9,0,675.0,58.0,1.3,12.4,241.0,160.08,100.46
2018,1,21,9,15,671.5,66.0,1.45,12.5,272.0,209.07,144.61
2018,1,21,9,30,668.0,74.0,1.6,12.6,303.0,259.4,191.58
2018,1,21,9,45,503.0,110.5,1.8,12.75,293.5,276.79,215.2
2018,1,21,10,0,338.0,147.0,2.0,12.9,284.0,271.73,217.38
2018,1,21,10,15,395.0,150.0,2.1,12.95,321.5,330.09,266.63
2018,1,21,10,30,452.0,153.0,2.2,13.0,359.0,387.45,314.52
2018,1,21,10,45,339.0,162.0,2.35,13.1,321.0,350.85,286.88
2018,1,21,11,0,226.0,171.0,2.5,13.2,283.0,311.59,255.65
2018,1,21,11,15,218.5,192.5,2.55,13.2,303.5,342.71,281.14
2018,1,21,11,30,211.0,214.0,2.6,13.2,324.0,360.4,295.41
2018,1,21,11,45,292.5,214.0,2.65,13.25,369.5,445.84,364.71
2018,1,21,12,0,374.0,214.0,2.7,13.3,415.0,523.69,426.86
2018,1,21,12,15,298.5,224.0,2.7,13.35,385.0,490.76,399.66
2018,1,21,12,30,223.0,234.0,2.7,13.4,355.0,435.22,355.18
2018,1,21,12,45,167.0,236.0,2.7,13.45,326.0,398.86,325.59
2018,1,21,13,0,111.0,238.0,2.7,13.5,297.0,341.34,278.79
2018,1,21,13,15,123.0,232.5,2.65,13.55,296.5,369.87,302.21
2018,1,21,13,30,135.0,227.0,2.6,13.6,296.0,380.35,311.08
2018,1,21,13,45,117.0,216.0,2.6,13.65,274.0,355.7,291.34
2018,1,21,14,0,99.0,205.0,2.6,13.7,252.0,310.68,255.4
2018,1,21,14,15,104.0,193.5,2.55,13.7,240.5,305.54,252.09
2018,1,21,14,30,109.0,182.0,2.5,13.7,229.0,319.46,263.85
2018,1,21,14,45,87.0,160.0,2.45,13.7,195.5,254.53,210.97
2018,1,21,15,0,65.0,138.0,2.4,13.7,162.0,208.61,172.96
2018,1,21,15,15,44.5,126.5,2.4,13.7,142.0,178.87,147.75
2018,1,21,15,30,24.0,115.0,2.4,13.7,122.0,149.96,122.85
2018,1,21,15,45,26.0,99.0,2.2,13.45,105.5,134.87,110.3
2018,1,21,16,0,28.0,83.0,2.0,13.2,89.0,119.53,97.19
2018,1,21,16,15,14.0,63.5,2.1,13.05,66.5,74.79,58.39
2018,1,21,16,30,0.0,44.0,2.2,12.9,44.0,41.94,29.53
2018,1,21,16,45,0.0,29.0,2.3,12.8,29.0,26.34,15.34
2018,1,21,17,0,0.0,14.0,2.4,12.7,14.0,11.54,0.0
2018,1,21,17,15,0.0,7.0,2.5,12.65,7.0,5.97,0.0
2018,1,21,17,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
