Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,13,0,936.0,84.0,1.4,12.2,704.0,979.99,745.54
2018,2,21,13,15,930.5,84.5,1.6,12.3,690.0,996.57,759.73
2018,2,21,13,30,925.0,85.0,1.8,12.4,676.0,1009.16,771.34
2018,2,21,13,45,915.0,84.5,2.05,12.45,653.5,1012.11,777.32
2018,2,21,14,0,905.0,84.0,2.3,12.5,631.0,1010.99,780.53
2018,2,21,14,15,893.0,83.5,2.35,12.5,602.0,1003.91,777.51
2018,2,21,14,30,881.0,83.0,2.4,12.5,573.0,992.99,772.03
2018,2,21,14,45,863.5,81.5,2.5,12.45,537.0,982.91,767.94
2018,2,21,15,0,846.0,80.0,2.6,12.4,501.0,957.9,753.37
2018,2,21,15,15,824.5,77.5,2.6,12.4,460.0,924.37,731.64
2018,2,21,15,30,803.0,75.0,2.6,12.4,419.0,887.89,707.56
2018,2,21,15,45,762.5,74.5,2.85,12.25,372.5,833.62,672.23
2018,2,21,16,0,722.0,74.0,3.1,12.1,326.0,784.5,639.28
2018,2,21,16,15,675.5,68.5,3.15,11.85,277.5,716.78,589.64
2018,2,21,16,30,629.0,63.0,3.2,11.6,229.0,649.25,538.04
2018,2,21,16,45,567.0,55.5,3.25,11.35,182.0,567.4,472.43
2018,2,21,17,0,505.0,48.0,3.3,11.1,135.0,488.13,405.43
2018,2,21,17,15,398.0,38.5,3.4,10.85,93.0,377.43,307.93
2018,2,21,17,30,291.0,29.0,3.5,10.6,51.0,267.79,167.56
2018,2,21,17,45,172.5,18.5,3.6,10.35,28.5,123.76,0.0
2018,2,21,18,0,54.0,8.0,3.7,10.1,6.0,0.0,0.0
2018,2,21,18,15,27.0,4.0,3.75,9.95,3.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,4.15,9.35,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,4.2,9.2,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,4.2,9.05,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,4.15,8.9,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,4.1,8.8,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,4.1,8.75,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,4.1,8.7,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,4.0,8.65,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,3.8,8.55,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,3.65,8.45,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,3.7,8.35,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,3.85,8.3,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,4.05,8.45,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,4.2,8.6,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,4.3,8.7,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,4.4,8.8,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,4.5,8.85,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,4.6,8.9,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,4.9,9.1,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,5.0,9.1,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,5.1,9.1,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,5.2,9.05,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,5.35,8.95,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,5.4,8.9,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,5.5,8.85,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,5.6,8.8,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,5.6,8.7,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,5.6,8.6,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,5.6,8.45,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,5.6,8.3,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,5.75,8.5,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,5.9,8.7,0.0,0.0,0.0
2018,2,22,6,45,45.0,8.0,6.0,8.9,9.0,0.0,0.0
2018,2,22,7,0,90.0,16.0,6.1,9.1,18.0,13.66,0.0
2018,2,22,7,15,163.0,29.0,6.2,9.25,44.0,22.48,7.84
2018,2,22,7,30,236.0,42.0,6.3,9.4,70.0,32.25,22.32
2018,2,22,7,45,406.5,48.5,6.45,9.6,124.5,39.09,29.29
2018,2,22,8,0,577.0,55.0,6.6,9.8,179.0,44.11,34.23
2018,2,22,8,15,636.0,60.0,6.6,9.95,228.0,47.42,37.42
2018,2,22,8,30,695.0,65.0,6.6,10.1,277.0,68.48,41.75
2018,2,22,8,45,735.0,68.5,6.6,10.25,325.0,128.08,74.53
2018,2,22,9,0,775.0,72.0,6.6,10.4,373.0,188.39,121.19
2018,2,22,9,15,801.5,75.0,6.6,10.55,417.0,249.85,175.97
2018,2,22,9,30,828.0,78.0,6.6,10.7,461.0,313.91,235.4
2018,2,22,9,45,847.5,80.0,6.6,10.85,500.5,376.89,294.36
2018,2,22,10,0,867.0,82.0,6.6,11.0,540.0,440.95,353.29
2018,2,22,10,15,879.0,84.0,6.7,11.05,572.5,501.6,408.42
2018,2,22,10,30,891.0,86.0,6.8,11.1,605.0,561.6,461.61
2018,2,22,10,45,788.0,120.0,6.85,11.2,593.5,587.9,485.47
2018,2,22,11,0,685.0,154.0,6.9,11.3,582.0,601.58,497.58
2018,2,22,11,15,392.0,204.0,7.05,11.35,450.5,482.15,399.91
2018,2,22,11,30,99.0,254.0,7.2,11.4,319.0,315.29,259.31
2018,2,22,11,45,199.5,251.5,7.35,11.45,385.0,398.16,329.91
2018,2,22,12,0,300.0,249.0,7.5,11.5,451.0,503.23,417.27
2018,2,22,12,15,456.0,224.5,7.7,11.5,532.5,642.75,532.46
2018,2,22,12,30,612.0,200.0,7.9,11.5,614.0,781.22,645.0
2018,2,22,12,45,746.0,154.5,8.05,11.5,655.0,877.87,721.42
2018,2,22,13,0,880.0,109.0,8.2,11.5,696.0,968.24,791.23
2018,2,22,13,15,754.0,133.0,8.4,11.5,628.5,902.35,741.62
2018,2,22,13,30,628.0,157.0,8.6,11.5,561.0,823.69,681.9
2018,2,22,13,45,587.0,161.0,8.8,11.45,529.0,798.9,664.03
2018,2,22,14,0,546.0,165.0,9.0,11.4,497.0,770.37,642.96
2018,2,22,14,15,490.5,153.0,9.1,11.3,441.0,695.22,584.3
2018,2,22,14,30,435.0,141.0,9.2,11.2,385.0,627.72,531.09
2018,2,22,14,45,516.0,139.5,9.3,11.15,411.0,706.71,596.86
2018,2,22,15,0,597.0,138.0,9.4,11.1,437.0,792.49,667.46
2018,2,22,15,15,359.0,143.5,9.4,11.1,319.0,553.61,471.97
2018,2,22,15,30,121.0,149.0,9.4,11.1,201.0,287.44,244.42
2018,2,22,15,45,231.0,119.5,9.4,10.85,206.0,371.84,320.71
2018,2,22,16,0,341.0,90.0,9.4,10.6,211.0,451.21,391.51
2018,2,22,16,15,432.5,83.5,9.25,10.45,214.0,515.04,446.14
2018,2,22,16,30,524.0,77.0,9.1,10.3,217.0,578.26,498.68
2018,2,22,16,45,396.0,67.0,9.0,10.15,160.5,438.93,379.24
2018,2,22,17,0,268.0,57.0,8.9,10.0,104.0,315.13,269.12
2018,2,22,17,15,273.0,44.5,8.8,9.9,79.0,294.19,244.86
2018,2,22,17,30,278.0,32.0,8.7,9.8,54.0,262.35,176.95
2018,2,22,17,45,159.5,19.5,8.65,9.7,30.0,116.52,0.0
2018,2,22,18,0,41.0,7.0,8.6,9.6,6.0,0.0,0.0
2018,2,22,18,15,20.5,3.5,8.5,9.55,3.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,8.4,9.5,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,8.35,9.45,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,8.3,9.4,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,8.2,9.35,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,8.1,9.3,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,8.0,9.25,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,7.9,9.2,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,7.75,9.1,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,7.45,8.9,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,7.3,8.8,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,7.15,8.7,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,7.0,8.6,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,6.85,8.5,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,6.7,8.4,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,6.6,8.3,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,6.5,8.2,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,6.45,8.1,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,6.35,7.9,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,6.3,7.8,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,6.25,7.7,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,6.2,7.6,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,6.15,7.55,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,6.1,7.5,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,6.05,7.4,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,6.0,7.3,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,5.9,7.2,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,5.8,7.1,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,5.75,7.05,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,5.6,6.95,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,5.5,6.9,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,5.45,6.8,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,5.4,6.7,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,5.35,6.65,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,5.3,6.6,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,5.25,6.55,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,5.2,6.5,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,5.15,6.45,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,5.1,6.4,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,5.1,6.4,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,5.1,6.4,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,5.05,6.35,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,5.0,6.3,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,5.0,6.25,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,5.0,6.2,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,5.0,6.5,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,5.0,6.8,0.0,0.0,0.0
2018,2,23,6,45,99.0,9.0,5.0,7.1,12.0,0.0,0.0
2018,2,23,7,0,198.0,18.0,5.0,7.4,24.0,15.36,0.0
2018,2,23,7,15,351.5,27.0,5.15,7.7,61.5,22.72,9.66
2018,2,23,7,30,505.0,36.0,5.3,8.0,99.0,29.91,20.57
2018,2,23,7,45,572.0,43.5,5.45,8.3,145.0,35.55,26.34
2018,2,23,8,0,639.0,51.0,5.6,8.6,191.0,44.81,35.07
2018,2,23,8,15,713.0,53.0,5.6,8.75,245.0,46.16,36.48
2018,2,23,8,30,787.0,55.0,5.6,8.9,299.0,67.85,39.38
2018,2,23,8,45,822.5,58.5,5.6,9.05,349.0,128.77,71.63
2018,2,23,9,0,858.0,62.0,5.6,9.2,399.0,197.26,125.4
2018,2,23,9,15,878.0,64.5,5.5,9.35,443.0,261.46,183.24
2018,2,23,9,30,898.0,67.0,5.4,9.5,487.0,327.19,244.8
2018,2,23,9,45,914.0,69.0,5.35,9.7,527.0,392.34,305.94
2018,2,23,10,0,930.0,71.0,5.3,9.9,567.0,457.97,366.25
2018,2,23,10,15,941.5,72.5,5.25,10.05,600.5,521.19,423.04
2018,2,23,10,30,953.0,74.0,5.2,10.2,634.0,583.79,477.52
2018,2,23,10,45,960.5,75.5,5.15,10.4,660.5,643.14,527.63
2018,2,23,11,0,968.0,77.0,5.1,10.6,687.0,700.87,574.92
2018,2,23,11,15,973.0,78.0,5.1,10.75,706.0,754.49,618.05
2018,2,23,11,30,978.0,79.0,5.1,10.9,725.0,805.74,656.43
2018,2,23,11,45,980.0,80.0,5.1,11.05,735.5,852.05,690.2
2018,2,23,12,0,982.0,81.0,5.1,11.2,746.0,895.3,721.45
2018,2,23,12,15,981.5,82.0,5.1,11.35,748.5,933.17,748.56
2018,2,23,12,30,981.0,83.0,5.1,11.5,751.0,967.46,772.98
2018,2,23,12,45,976.5,83.5,5.1,11.6,744.0,993.82,791.79
2018,2,23,13,0,972.0,84.0,5.1,11.7,737.0,1016.14,807.79
2018,2,23,13,15,965.0,84.0,5.1,11.8,721.0,1031.39,818.84
2018,2,23,13,30,958.0,84.0,5.1,11.9,705.0,1042.41,827.07
2018,2,23,13,45,949.5,83.0,5.05,12.0,682.0,1046.54,830.12
2018,2,23,14,0,941.0,82.0,5.0,12.1,659.0,1046.44,830.37
2018,2,23,14,15,930.0,81.0,4.95,12.1,629.0,1039.72,826.41
2018,2,23,14,30,919.0,80.0,4.9,12.1,599.0,1028.97,819.76
2018,2,23,14,45,904.0,78.0,4.8,12.1,562.5,1009.07,806.22
2018,2,23,15,0,889.0,76.0,4.7,12.1,526.0,985.5,790.16
2018,2,23,15,15,868.5,74.0,4.7,12.1,484.0,963.97,776.46
2018,2,23,15,30,848.0,72.0,4.7,12.1,442.0,928.24,752.15
2018,2,23,15,45,819.0,69.0,4.65,11.95,395.5,880.42,718.5
2018,2,23,16,0,790.0,66.0,4.6,11.8,349.0,830.47,682.5
2018,2,23,16,15,747.5,62.0,4.5,11.4,299.0,765.66,634.22
2018,2,23,16,30,705.0,58.0,4.4,11.0,249.0,700.29,583.69
2018,2,23,16,45,639.0,53.0,4.25,10.65,199.5,622.46,520.51
2018,2,23,17,0,573.0,48.0,4.1,10.3,150.0,540.57,450.95
2018,2,23,17,15,458.5,40.0,4.1,10.05,105.0,423.04,348.37
2018,2,23,17,30,344.0,32.0,4.1,9.8,60.0,310.02,217.24
2018,2,23,17,45,203.5,20.0,4.15,9.55,33.5,144.55,0.0
2018,2,23,18,0,63.0,8.0,4.2,9.3,7.0,0.0,0.0
2018,2,23,18,15,31.5,4.0,4.2,9.2,3.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,4.05,8.85,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,4.0,8.8,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,3.95,8.7,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,3.8,8.55,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,3.65,8.45,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,3.55,8.4,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,3.45,8.35,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,3.35,8.3,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,3.35,8.3,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,3.35,8.3,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,3.25,8.3,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,3.25,8.25,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,3.35,7.95,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,3.45,7.6,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,3.55,7.45,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,3.6,7.4,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,3.65,7.35,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,3.7,7.3,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,3.7,7.25,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,3.7,7.2,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,3.7,7.2,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,3.7,7.2,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,3.7,7.8,0.0,0.0,0.0
2018,2,24,6,45,74.5,9.5,3.7,8.15,12.0,0.0,0.0
2018,2,24,7,0,149.0,19.0,3.7,8.5,24.0,16.22,0.0
2018,2,24,7,15,215.0,29.5,3.85,8.85,50.0,22.94,10.94
2018,2,24,7,30,281.0,40.0,4.0,9.2,76.0,30.86,21.42
2018,2,24,7,45,212.0,62.5,4.2,9.5,96.5,47.65,37.09
2018,2,24,8,0,143.0,85.0,4.4,9.8,117.0,64.19,52.38
2018,2,24,8,15,186.0,103.0,4.4,10.0,155.0,75.13,62.46
2018,2,24,8,30,229.0,121.0,4.4,10.2,193.0,95.06,72.52
2018,2,24,8,45,256.5,137.5,4.45,10.4,230.0,129.56,95.37
2018,2,24,9,0,284.0,154.0,4.5,10.6,267.0,167.87,125.46
2018,2,24,9,15,358.0,159.0,4.55,10.75,317.5,211.74,160.66
2018,2,24,9,30,432.0,164.0,4.6,10.9,368.0,267.01,207.18
2018,2,24,9,45,561.0,146.5,4.7,11.1,434.0,330.27,260.22
2018,2,24,10,0,690.0,129.0,4.8,11.3,500.0,411.04,328.62
2018,2,24,10,15,776.0,111.5,4.9,11.45,552.0,481.47,389.26
2018,2,24,10,30,862.0,94.0,5.0,11.6,604.0,557.79,454.0
2018,2,24,10,45,861.5,98.5,5.1,11.75,627.0,611.9,499.84
2018,2,24,11,0,861.0,103.0,5.2,11.9,650.0,663.89,542.86
2018,2,24,11,15,771.0,137.0,5.25,11.9,637.0,683.69,558.78
2018,2,24,11,30,681.0,171.0,5.3,11.9,624.0,691.87,564.95
2018,2,24,11,45,627.5,194.0,5.35,11.85,616.0,707.07,576.7
2018,2,24,12,0,574.0,217.0,5.4,11.8,608.0,710.32,579.01
2018,2,24,12,15,588.5,212.5,5.55,11.85,614.5,743.9,606.13
2018,2,24,12,30,603.0,208.0,5.7,11.9,621.0,782.55,636.69
2018,2,24,12,45,584.5,213.0,5.8,11.9,611.0,786.39,640.19
2018,2,24,13,0,566.0,218.0,5.9,11.9,601.0,793.49,646.15
2018,2,24,13,15,507.5,234.5,6.05,12.0,572.5,771.56,628.87
2018,2,24,13,30,449.0,251.0,6.2,12.1,544.0,745.14,608.1
2018,2,24,13,45,428.0,247.5,6.3,12.15,519.5,730.39,597.49
2018,2,24,14,0,407.0,244.0,6.4,12.2,495.0,692.15,569.08
2018,2,24,14,15,465.0,211.5,6.5,12.25,486.0,739.73,609.01
2018,2,24,14,30,523.0,179.0,6.6,12.3,477.0,762.59,630.09
2018,2,24,14,45,600.5,147.5,6.65,12.3,469.5,811.9,670.0
2018,2,24,15,0,678.0,116.0,6.7,12.3,462.0,847.3,698.89
2018,2,24,15,15,647.0,114.0,6.7,12.3,422.5,807.37,669.42
2018,2,24,15,30,616.0,112.0,6.7,12.3,383.0,765.26,638.21
2018,2,24,15,45,660.5,95.0,6.75,12.1,358.0,773.52,647.03
2018,2,24,16,0,705.0,78.0,6.8,11.9,333.0,775.98,650.83
2018,2,24,16,15,647.5,74.5,6.65,11.7,283.0,701.44,592.13
2018,2,24,16,30,590.0,71.0,6.5,11.5,233.0,627.6,532.43
2018,2,24,16,45,487.5,65.5,6.4,11.25,181.5,516.11,439.75
2018,2,24,17,0,385.0,60.0,6.3,11.0,130.0,408.37,346.81
2018,2,24,17,15,284.5,46.5,6.2,10.8,89.5,304.42,252.98
2018,2,24,17,30,184.0,33.0,6.1,10.6,49.0,210.01,151.28
2018,2,24,17,45,109.5,20.5,6.0,10.4,28.0,86.11,0.0
2018,2,24,18,0,35.0,8.0,5.9,10.2,7.0,0.0,0.0
2018,2,24,18,15,17.5,4.0,5.85,10.1,3.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,5.8,9.9,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,5.8,9.8,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,5.7,9.75,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,5.6,9.7,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,5.55,9.6,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,5.4,9.45,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,5.3,9.4,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,5.2,9.3,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,5.1,9.2,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,5.05,9.1,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,4.9,8.9,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,4.8,8.8,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,4.75,8.7,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,4.7,8.6,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,4.6,8.4,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,4.55,8.35,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,4.5,8.3,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,4.4,8.2,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,4.3,8.1,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,4.2,8.05,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,4.0,7.95,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,3.9,7.9,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,3.8,7.85,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,3.7,7.8,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,3.65,7.75,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,3.5,7.65,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,3.35,7.6,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,3.25,7.55,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,2.95,7.55,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,2.85,7.6,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,2.75,7.65,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,2.65,7.75,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,2,25,6,45,88.0,10.0,2.3,8.45,13.0,0.0,0.0
2018,2,25,7,0,176.0,20.0,2.2,8.7,26.0,17.07,0.0
2018,2,25,7,15,319.5,30.0,2.2,8.95,64.0,25.11,13.5
2018,2,25,7,30,463.0,40.0,2.2,9.2,102.0,33.02,23.44
2018,2,25,7,45,548.5,46.5,2.2,9.5,150.0,37.73,28.3
2018,2,25,8,0,634.0,53.0,2.2,9.8,198.0,42.54,32.94
2018,2,25,8,15,685.5,58.0,2.2,10.1,248.0,50.02,39.83
2018,2,25,8,30,737.0,63.0,2.2,10.4,298.0,74.14,44.67
2018,2,25,8,45,772.5,66.0,2.25,10.75,346.0,131.62,75.2
2018,2,25,9,0,808.0,69.0,2.3,11.1,394.0,193.42,122.86
2018,2,25,9,15,833.5,71.5,2.3,11.35,439.0,256.49,178.24
2018,2,25,9,30,859.0,74.0,2.3,11.6,484.0,321.97,237.56
2018,2,25,9,45,878.0,75.0,2.25,11.8,523.5,387.15,296.5
2018,2,25,10,0,897.0,76.0,2.2,12.0,563.0,451.16,353.09
2018,2,25,10,15,910.0,77.5,2.2,12.15,596.5,513.36,406.72
2018,2,25,10,30,923.0,79.0,2.2,12.3,630.0,575.15,458.19
2018,2,25,10,45,932.0,80.0,2.2,12.45,656.5,633.42,505.27
2018,2,25,11,0,941.0,81.0,2.2,12.6,683.0,690.26,549.77
2018,2,25,11,15,946.5,81.5,2.3,12.65,701.5,742.51,590.48
2018,2,25,11,30,952.0,82.0,2.4,12.7,720.0,792.47,626.92
2018,2,25,11,45,955.5,82.0,2.5,12.7,730.5,837.83,659.37
2018,2,25,12,0,959.0,82.0,2.6,12.7,741.0,880.28,689.63
2018,2,25,12,15,958.0,83.0,2.8,12.75,743.0,916.9,716.42
2018,2,25,12,30,957.0,84.0,3.0,12.8,745.0,949.99,740.8
2018,2,25,12,45,954.5,85.0,3.2,12.8,739.5,978.04,761.89
2018,2,25,13,0,952.0,86.0,3.4,12.8,734.0,1002.25,780.46
2018,2,25,13,15,949.5,85.0,3.6,12.8,720.5,1020.18,794.82
2018,2,25,13,30,947.0,84.0,3.8,12.8,707.0,1034.08,806.58
2018,2,25,13,45,941.0,83.0,4.0,12.8,685.0,1040.45,813.27
2018,2,25,14,0,935.0,82.0,4.2,12.8,663.0,1042.68,817.27
2018,2,25,14,15,925.0,80.5,4.35,12.7,633.5,1036.19,815.66
2018,2,25,14,30,915.0,79.0,4.5,12.6,604.0,1025.66,811.56
2018,2,25,14,45,901.5,77.0,4.7,12.55,568.0,1007.1,802.05
2018,2,25,15,0,888.0,75.0,4.9,12.5,532.0,984.86,789.74
2018,2,25,15,15,868.0,73.0,4.9,12.5,490.0,952.85,768.32
2018,2,25,15,30,848.0,71.0,4.9,12.5,448.0,928.3,752.27
2018,2,25,15,45,818.5,68.5,5.25,12.2,401.0,880.54,721.62
2018,2,25,16,0,789.0,66.0,5.6,11.9,354.0,830.69,688.0
2018,2,25,16,15,744.5,62.5,5.45,11.65,304.0,764.65,637.67
2018,2,25,16,30,700.0,59.0,5.3,11.4,254.0,698.17,585.35
2018,2,25,16,45,608.5,54.5,5.2,11.2,200.0,600.25,505.65
2018,2,25,17,0,517.0,50.0,5.1,11.0,146.0,500.44,421.2
2018,2,25,17,15,337.0,37.0,4.9,10.8,92.0,331.99,276.09
2018,2,25,17,30,157.0,24.0,4.7,10.6,38.0,172.69,127.11
2018,2,25,17,45,98.5,16.0,4.55,10.4,22.5,75.39,0.0
2018,2,25,18,0,40.0,8.0,4.4,10.2,7.0,6.83,0.0
2018,2,25,18,15,20.0,4.0,4.35,10.15,3.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,4.2,10.05,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,4.1,10.05,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,4.15,10.1,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,4.25,10.15,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,4.35,10.25,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,4.5,10.35,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,4.6,10.4,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,4.6,10.45,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,4.6,10.55,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,4.55,10.6,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,4.45,10.6,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,4.4,10.55,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,4.35,10.55,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,4.25,10.65,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,4.3,10.75,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,4.45,10.8,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,4.65,10.9,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,5.0,11.05,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,5.2,11.1,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,5.35,11.1,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,5.5,11.1,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,5.65,11.05,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,6.2,10.95,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,6.3,10.9,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.0,6.4,10.9,1.0,0.0,0.0
2018,2,26,7,0,0.0,2.0,6.5,10.9,2.0,1.71,0.0
2018,2,26,7,15,0.0,3.5,6.55,10.85,3.5,2.87,0.0
2018,2,26,7,30,0.0,5.0,6.6,10.8,5.0,4.1,0.0
2018,2,26,7,45,0.0,6.5,6.7,10.8,6.5,5.33,0.0
2018,2,26,8,0,0.0,8.0,6.8,10.8,8.0,6.57,0.29
2018,2,26,8,15,0.0,32.5,6.85,10.75,32.5,26.81,18.7
2018,2,26,8,30,0.0,57.0,6.9,10.7,57.0,47.19,35.38
2018,2,26,8,45,18.0,100.5,6.95,10.7,108.0,83.36,65.78
2018,2,26,9,0,36.0,144.0,7.0,10.7,159.0,120.58,96.61
2018,2,26,9,15,170.5,166.5,6.95,10.65,247.5,174.3,136.95
2018,2,26,9,30,305.0,189.0,6.9,10.6,336.0,247.7,195.89
2018,2,26,9,45,415.5,181.5,6.9,10.6,399.0,308.49,246.83
2018,2,26,10,0,526.0,174.0,6.9,10.6,462.0,379.11,307.07
2018,2,26,10,15,623.5,156.0,6.9,10.6,517.0,450.17,368.28
2018,2,26,10,30,721.0,138.0,6.9,10.6,572.0,526.22,433.41
2018,2,26,10,45,739.0,139.0,6.9,10.6,600.0,581.66,480.92
2018,2,26,11,0,757.0,140.0,6.9,10.6,628.0,637.12,527.5
2018,2,26,11,15,676.5,173.0,6.95,10.65,618.0,655.6,542.46
2018,2,26,11,30,596.0,206.0,7.0,10.7,608.0,663.88,548.62
2018,2,26,11,45,598.0,210.0,7.0,10.75,618.5,700.53,578.13
2018,2,26,12,0,600.0,214.0,7.0,10.8,629.0,735.25,605.7
2018,2,26,12,15,510.5,245.0,7.05,10.85,599.0,711.72,585.79
2018,2,26,12,30,421.0,276.0,7.1,10.9,569.0,685.72,563.63
2018,2,26,12,45,437.0,270.0,7.15,10.9,571.5,712.1,585.41
2018,2,26,13,0,453.0,264.0,7.2,10.9,574.0,737.11,605.97
2018,2,26,13,15,466.0,253.5,7.15,10.95,567.0,752.88,619.07
2018,2,26,13,30,479.0,243.0,7.1,11.0,560.0,766.55,630.64
2018,2,26,13,45,621.5,189.5,7.1,11.0,587.0,866.17,711.82
2018,2,26,14,0,764.0,136.0,7.1,11.0,614.0,956.65,781.48
2018,2,26,14,15,827.0,111.5,7.1,11.0,607.5,988.9,806.71
2018,2,26,14,30,890.0,87.0,7.1,11.0,601.0,1011.76,825.26
2018,2,26,14,45,873.0,85.5,7.1,11.0,564.5,1002.05,819.51
2018,2,26,15,0,856.0,84.0,7.1,11.0,528.0,977.12,802.49
2018,2,26,15,15,835.0,81.5,7.1,11.0,486.0,943.59,778.9
2018,2,26,15,30,814.0,79.0,7.1,11.0,444.0,907.03,752.78
2018,2,26,15,45,780.5,76.5,6.9,10.9,397.0,856.04,714.51
2018,2,26,16,0,747.0,74.0,6.7,10.8,350.0,803.17,674.14
2018,2,26,16,15,693.0,70.5,6.35,10.65,299.0,736.52,621.44
2018,2,26,16,30,639.0,67.0,6.0,10.5,248.0,664.32,562.86
2018,2,26,16,45,544.5,63.0,5.7,10.3,196.0,559.67,476.08
2018,2,26,17,0,450.0,59.0,5.4,10.1,144.0,458.95,389.68
2018,2,26,17,15,287.5,47.0,5.25,9.95,95.5,306.07,255.75
2018,2,26,17,30,125.0,35.0,5.1,9.8,47.0,156.73,117.51
2018,2,26,17,45,65.5,20.0,4.95,9.65,26.0,80.32,0.0
2018,2,26,18,0,6.0,5.0,4.8,9.5,5.0,4.27,0.0
2018,2,26,18,15,3.0,2.5,4.65,9.45,2.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,4.5,9.4,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,4.4,9.35,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,4.3,9.25,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,4.3,9.2,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,4.55,9.25,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,4.8,9.3,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,5.05,9.3,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,5.3,9.3,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,5.65,9.25,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,6.0,9.2,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,6.3,9.2,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,6.6,9.2,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,6.8,9.15,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,7.0,9.1,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,7.25,9.05,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,7.4,8.9,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,7.3,8.8,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,7.25,8.7,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,7.2,8.6,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,7.15,8.6,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,7.1,8.6,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,7.05,8.55,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,7.0,8.5,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,7.05,8.55,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,7.1,8.6,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,7.15,8.6,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,7.2,8.6,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,7.2,8.55,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,7.2,8.5,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,7.2,8.45,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,7.2,8.4,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,7.15,8.25,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,7.1,8.1,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,7.05,8.0,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,7.0,7.9,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,6.9,7.8,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,6.8,7.7,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,6.7,7.55,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,6.6,7.4,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,6.55,7.35,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,6.5,7.3,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,6.45,7.3,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,6.4,7.3,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,6.45,7.55,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,6.5,7.8,0.0,0.0,0.0
2018,2,27,6,45,119.5,11.0,6.6,8.05,16.5,9.39,0.0
2018,2,27,7,0,239.0,22.0,6.7,8.3,33.0,18.89,0.0
2018,2,27,7,15,393.5,30.5,6.7,8.45,75.0,25.48,15.07
2018,2,27,7,30,548.0,39.0,6.7,8.6,117.0,32.26,22.96
2018,2,27,7,45,626.5,44.5,6.75,8.8,167.5,39.52,30.03
2018,2,27,8,0,705.0,50.0,6.8,9.0,218.0,43.99,34.36
2018,2,27,8,15,752.5,53.5,6.65,9.2,269.0,46.6,36.84
2018,2,27,8,30,800.0,57.0,6.5,9.4,320.0,72.88,41.61
2018,2,27,8,45,830.5,60.5,6.35,9.55,369.5,134.49,75.46
2018,2,27,9,0,861.0,64.0,6.2,9.7,419.0,203.23,130.16
2018,2,27,9,15,882.5,67.0,6.0,9.9,464.5,268.66,189.11
2018,2,27,9,30,904.0,70.0,5.8,10.1,510.0,335.85,251.74
2018,2,27,9,45,921.0,72.5,5.6,10.3,551.5,402.45,313.8
2018,2,27,10,0,938.0,75.0,5.4,10.5,593.0,469.66,374.94
2018,2,27,10,15,950.5,76.5,5.25,10.7,627.5,534.09,432.09
2018,2,27,10,30,963.0,78.0,5.1,10.9,662.0,597.97,486.84
2018,2,27,10,45,970.5,79.5,4.95,11.1,689.0,658.06,536.72
2018,2,27,11,0,978.0,81.0,4.8,11.3,716.0,716.49,583.59
2018,2,27,11,15,982.5,82.0,4.75,11.45,734.5,770.42,626.13
2018,2,27,11,30,987.0,83.0,4.7,11.6,753.0,821.87,663.64
2018,2,27,11,45,989.0,84.0,4.6,11.8,764.0,868.66,696.43
2018,2,27,12,0,991.0,85.0,4.5,12.0,775.0,912.34,726.5
2018,2,27,12,15,988.5,85.0,4.45,12.15,775.0,947.76,750.83
2018,2,27,12,30,986.0,85.0,4.4,12.3,775.0,979.38,772.35
2018,2,27,12,45,981.5,85.0,4.35,12.4,767.0,1005.25,789.89
2018,2,27,13,0,977.0,85.0,4.3,12.5,759.0,1027.02,804.59
2018,2,27,13,15,972.5,85.0,4.25,12.6,744.5,1044.65,816.48
2018,2,27,13,30,968.0,85.0,4.2,12.7,730.0,1058.1,825.84
2018,2,27,13,45,961.0,84.0,4.1,12.75,707.5,1063.66,829.67
2018,2,27,14,0,954.0,83.0,4.0,12.8,685.0,1064.97,830.76
2018,2,27,14,15,942.0,81.5,3.9,12.85,653.5,1056.44,825.2
2018,2,27,14,30,930.0,80.0,3.8,12.9,622.0,1043.79,817.0
2018,2,27,14,45,915.0,78.5,3.75,12.9,584.5,1024.19,804.63
2018,2,27,15,0,900.0,77.0,3.7,12.9,547.0,1000.88,789.75
2018,2,27,15,15,880.5,74.5,3.7,12.9,504.5,968.39,768.68
2018,2,27,15,30,861.0,72.0,3.7,12.9,462.0,943.32,752.83
2018,2,27,15,45,830.0,69.5,3.8,12.75,413.5,893.7,719.73
2018,2,27,16,0,799.0,67.0,3.9,12.6,365.0,842.02,684.3
2018,2,27,16,15,755.0,63.5,3.9,12.2,314.5,775.94,636.8
2018,2,27,16,30,711.0,60.0,3.9,11.8,264.0,709.39,587.05
2018,2,27,16,45,622.5,56.0,3.85,11.45,209.5,613.77,511.72
2018,2,27,17,0,534.0,52.0,3.8,11.1,155.0,516.07,431.26
2018,2,27,17,15,425.0,42.5,3.8,10.75,109.0,402.01,333.54
2018,2,27,17,30,316.0,33.0,3.8,10.4,63.0,296.45,228.49
2018,2,27,17,45,192.5,21.5,3.8,10.1,36.5,168.5,0.0
2018,2,27,18,0,69.0,10.0,3.8,9.8,10.0,48.52,0.0
2018,2,27,18,15,34.5,5.0,3.7,9.7,5.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,3.4,9.35,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,3.2,9.25,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,2.75,9.2,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,2.75,9.25,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,2.85,8.95,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,2.9,8.85,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,2.85,8.75,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,2.75,8.65,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,2.65,8.6,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,2.55,8.55,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,2,28,6,45,49.0,8.5,2.4,9.15,11.0,7.26,0.0
2018,2,28,7,0,98.0,17.0,2.4,9.4,22.0,13.23,0.0
2018,2,28,7,15,187.0,28.0,2.5,9.6,51.0,21.66,12.3
2018,2,28,7,30,276.0,39.0,2.6,9.8,80.0,30.02,20.98
2018,2,28,7,45,160.5,53.0,2.7,10.0,79.0,40.97,31.27
2018,2,28,8,0,45.0,67.0,2.8,10.2,78.0,53.68,42.99
2018,2,28,8,15,25.5,88.5,2.85,10.35,95.0,69.14,57.04
2018,2,28,8,30,6.0,110.0,2.9,10.5,112.0,87.21,69.78
2018,2,28,8,45,30.0,134.0,3.0,10.6,146.5,107.64,85.93
2018,2,28,9,0,54.0,158.0,3.1,10.7,181.0,133.89,106.77
2018,2,28,9,15,41.0,174.0,3.15,10.9,192.5,149.34,120.22
2018,2,28,9,30,28.0,190.0,3.2,11.1,204.0,163.33,132.26
2018,2,28,9,45,36.0,208.0,3.25,11.25,227.5,185.11,150.06
2018,2,28,10,0,44.0,226.0,3.3,11.4,251.0,208.26,168.94
2018,2,28,10,15,53.5,237.0,3.35,11.5,269.0,227.5,184.63
2018,2,28,10,30,63.0,248.0,3.4,11.6,287.0,247.9,201.26
2018,2,28,10,45,154.5,272.0,3.5,11.7,372.0,337.55,274.54
2018,2,28,11,0,246.0,296.0,3.6,11.8,457.0,440.33,357.07
2018,2,28,11,15,258.0,305.0,3.6,11.85,478.0,475.29,384.51
2018,2,28,11,30,270.0,314.0,3.6,11.9,499.0,510.86,412.42
2018,2,28,11,45,269.5,319.0,3.65,11.95,506.0,533.16,429.76
2018,2,28,12,0,269.0,324.0,3.7,12.0,513.0,554.59,446.37
2018,2,28,12,15,227.5,329.5,3.7,12.05,489.5,524.25,422.34
2018,2,28,12,30,186.0,335.0,3.7,12.1,466.0,505.43,406.97
2018,2,28,12,45,142.5,326.0,3.7,12.15,426.0,466.03,375.58
2018,2,28,13,0,99.0,317.0,3.7,12.2,386.0,404.14,326.43
2018,2,28,13,15,78.0,305.5,3.65,12.2,359.0,376.92,304.79
2018,2,28,13,30,57.0,294.0,3.6,12.2,332.0,348.42,281.85
2018,2,28,13,45,59.0,284.0,3.6,12.2,322.5,343.49,278.53
2018,2,28,14,0,61.0,274.0,3.6,12.2,313.0,338.31,274.98
2018,2,28,14,15,45.0,250.0,3.55,12.15,278.0,298.21,242.79
2018,2,28,14,30,29.0,226.0,3.5,12.1,243.0,257.56,209.89
2018,2,28,14,45,18.5,194.5,3.45,12.1,205.0,195.65,159.36
2018,2,28,15,0,8.0,163.0,3.4,12.1,167.0,154.13,124.98
2018,2,28,15,15,5.0,138.5,3.4,12.1,141.0,127.52,102.97
2018,2,28,15,30,2.0,114.0,3.4,12.1,115.0,101.07,80.83
2018,2,28,15,45,51.5,114.0,3.4,12.05,133.5,160.0,133.2
2018,2,28,16,0,101.0,114.0,3.4,12.0,152.0,223.72,188.76
2018,2,28,16,15,108.0,110.0,3.4,11.95,145.5,226.05,190.99
2018,2,28,16,30,115.0,106.0,3.4,11.9,139.0,229.1,193.6
2018,2,28,16,45,63.5,83.5,3.4,11.9,101.0,142.34,118.45
2018,2,28,17,0,12.0,61.0,3.4,11.9,63.0,66.53,51.67
2018,2,28,17,15,6.0,43.5,3.45,11.85,44.5,44.54,32.1
2018,2,28,17,30,0.0,26.0,3.5,11.8,26.0,21.98,11.76
2018,2,28,17,45,0.0,15.0,3.55,11.8,15.0,12.39,0.0
2018,2,28,18,0,0.0,4.0,3.6,11.8,4.0,3.41,0.0
2018,2,28,18,15,0.0,2.0,3.7,11.75,2.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,4.45,11.7,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,4.95,11.7,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,5.3,11.75,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,5.5,11.8,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,5.7,11.85,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,5.9,11.9,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,5.95,11.9,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,6.1,11.9,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,6.2,11.9,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,6.3,11.9,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,6.4,11.9,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,6.5,11.9,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,6.6,11.9,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,6.55,11.85,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,6.5,11.8,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,6.5,11.8,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,6.5,11.8,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,6.55,11.8,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,6.6,11.8,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,6.65,11.85,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,6.7,11.9,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,6.9,11.95,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,7.3,12.1,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,7.5,12.2,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,7.65,12.25,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,7.8,12.3,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,7.95,12.35,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,8.1,12.4,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,8.2,12.4,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,8.3,12.4,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,8.35,12.45,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,8.4,12.5,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,8.45,12.5,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,8.5,12.5,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,8.55,12.5,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,8.6,12.5,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,8.5,12.5,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,8.4,12.5,0.0,0.0,0.0
2018,3,1,6,45,0.0,3.5,8.3,12.55,3.5,2.99,0.0
2018,3,1,7,0,0.0,7.0,8.2,12.6,7.0,5.75,0.0
2018,3,1,7,15,0.0,14.5,7.95,12.65,14.5,11.93,4.26
2018,3,1,7,30,0.0,22.0,7.7,12.7,22.0,18.12,10.28
2018,3,1,7,45,0.0,33.0,7.45,12.75,33.0,27.24,18.67
2018,3,1,8,0,0.0,44.0,7.2,12.8,44.0,36.37,27.04
2018,3,1,8,15,0.0,55.5,6.95,12.8,55.5,45.95,35.73
2018,3,1,8,30,0.0,67.0,6.7,12.8,67.0,55.54,42.24
2018,3,1,8,45,0.0,75.5,6.5,12.8,75.5,62.5,48.12
2018,3,1,9,0,0.0,84.0,6.3,12.8,84.0,69.5,53.98
2018,3,1,9,15,0.0,84.5,6.15,12.8,84.5,70.1,54.34
2018,3,1,9,30,0.0,85.0,6.0,12.8,85.0,70.61,54.62
2018,3,1,9,45,0.0,82.0,5.8,12.8,82.0,68.12,52.36
2018,3,1,10,0,0.0,79.0,5.6,12.8,79.0,65.63,50.13
2018,3,1,10,15,1.5,109.5,5.5,12.75,110.5,91.83,72.08
2018,3,1,10,30,3.0,140.0,5.4,12.7,142.0,118.47,94.22
2018,3,1,10,45,5.5,170.0,5.3,12.7,173.5,145.92,116.88
2018,3,1,11,0,8.0,200.0,5.2,12.7,205.0,174.21,140.09
2018,3,1,11,15,75.5,232.5,5.25,12.65,284.5,259.17,211.09
2018,3,1,11,30,143.0,265.0,5.3,12.6,364.0,357.32,291.79
2018,3,1,11,45,173.5,292.0,5.4,12.5,413.5,417.63,340.63
2018,3,1,12,0,204.0,319.0,5.5,12.4,463.0,481.02,391.57
2018,3,1,12,15,157.0,313.0,5.6,12.4,424.0,446.49,363.31
2018,3,1,12,30,110.0,307.0,5.7,12.4,385.0,407.86,331.67
2018,3,1,12,45,123.5,306.5,5.8,12.35,393.5,427.22,348.02
2018,3,1,13,0,137.0,306.0,5.9,12.3,402.0,446.81,364.47
2018,3,1,13,15,171.0,311.0,6.0,12.3,428.0,492.43,402.11
2018,3,1,13,30,205.0,316.0,6.1,12.3,454.0,538.98,440.32
2018,3,1,13,45,226.5,303.0,6.25,12.3,451.5,552.62,452.65
2018,3,1,14,0,248.0,290.0,6.4,12.3,449.0,587.31,481.4
2018,3,1,14,15,307.5,261.5,6.45,12.35,449.5,618.88,509.26
2018,3,1,14,30,367.0,233.0,6.5,12.4,450.0,648.3,535.5
2018,3,1,14,45,292.0,200.5,6.5,12.5,366.5,535.58,445.82
2018,3,1,15,0,217.0,168.0,6.5,12.6,283.0,421.66,353.45
2018,3,1,15,15,366.5,129.0,6.5,12.6,305.5,542.59,457.27
2018,3,1,15,30,516.0,90.0,6.5,12.6,328.0,643.06,540.11
2018,3,1,15,45,625.5,83.5,6.6,12.65,342.5,727.17,608.38
2018,3,1,16,0,735.0,77.0,6.7,12.7,357.0,797.14,664.8
2018,3,1,16,15,673.5,73.0,6.7,12.6,303.0,723.35,607.49
2018,3,1,16,30,612.0,69.0,6.7,12.5,249.0,644.48,544.83
2018,3,1,16,45,383.0,58.5,6.7,12.4,164.0,423.42,362.21
2018,3,1,17,0,154.0,48.0,6.7,12.3,79.0,190.6,161.2
2018,3,1,17,15,77.0,31.5,6.8,12.25,47.0,106.65,86.4
2018,3,1,17,30,0.0,15.0,6.9,12.2,15.0,12.34,4.2
2018,3,1,17,45,0.0,8.5,7.05,12.1,8.5,6.99,0.0
2018,3,1,18,0,0.0,2.0,7.2,12.0,2.0,1.71,0.0
2018,3,1,18,15,0.0,1.0,7.35,12.0,1.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,7.7,11.95,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,7.7,11.9,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,7.7,11.85,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,7.7,11.8,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,7.7,11.75,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,7.7,11.7,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,7.7,11.6,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,7.7,11.5,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,7.75,11.4,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,7.8,11.3,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,7.65,11.15,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,7.35,10.85,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,7.2,10.7,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,6.9,10.55,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,6.6,10.4,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,6.25,10.25,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,5.9,10.1,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,5.65,9.95,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,5.4,9.8,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,5.15,9.65,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,4.7,9.4,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,4.5,9.3,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,4.3,9.15,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,3.85,8.95,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,3.4,8.85,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,3.05,8.75,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,2.75,8.7,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,2.55,8.7,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,2.45,8.75,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,2.45,8.95,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,3,2,6,45,17.0,10.0,2.8,9.9,11.0,8.54,0.0
2018,3,2,7,0,34.0,20.0,2.9,10.2,22.0,16.12,0.0
2018,3,2,7,15,84.5,38.5,3.2,10.45,50.0,29.68,19.53
2018,3,2,7,30,135.0,57.0,3.5,10.7,78.0,43.28,32.74
2018,3,2,7,45,152.5,74.5,3.8,10.9,106.5,55.72,44.4
2018,3,2,8,0,170.0,92.0,4.1,11.1,135.0,67.78,55.52
2018,3,2,8,15,184.0,111.0,4.4,11.25,166.5,80.38,66.92
2018,3,2,8,30,198.0,130.0,4.7,11.4,198.0,101.53,77.55
2018,3,2,8,45,361.5,130.0,5.05,11.5,276.0,135.83,95.45
2018,3,2,9,0,525.0,130.0,5.4,11.6,354.0,192.8,135.23
2018,3,2,9,15,659.5,113.0,5.65,11.7,424.5,252.18,182.66
2018,3,2,9,30,794.0,96.0,5.9,11.8,495.0,327.04,246.35
2018,3,2,9,45,722.5,119.0,6.15,11.85,503.0,372.04,291.61
2018,3,2,10,0,651.0,142.0,6.4,11.9,511.0,410.41,329.36
2018,3,2,10,15,547.5,182.5,6.55,11.95,505.0,435.19,353.92
2018,3,2,10,30,444.0,223.0,6.7,12.0,499.0,451.5,369.41
2018,3,2,10,45,412.5,239.0,6.85,12.0,503.5,477.35,391.74
2018,3,2,11,0,381.0,255.0,7.0,12.0,508.0,489.55,402.54
2018,3,2,11,15,266.5,288.5,7.05,12.0,467.5,465.55,382.06
2018,3,2,11,30,152.0,322.0,7.1,12.0,427.0,418.81,342.46
2018,3,2,11,45,107.5,252.0,7.15,12.0,327.0,326.49,267.72
2018,3,2,12,0,63.0,182.0,7.2,12.0,227.0,228.07,186.62
2018,3,2,12,15,32.5,150.0,7.25,11.95,173.0,162.73,131.9
2018,3,2,12,30,2.0,118.0,7.3,11.9,119.0,100.92,79.32
2018,3,2,12,45,49.0,139.0,7.35,11.85,173.5,183.42,150.1
2018,3,2,13,0,96.0,160.0,7.4,11.8,228.0,252.16,208.85
2018,3,2,13,15,171.0,232.0,7.45,11.75,349.5,405.15,336.06
2018,3,2,13,30,246.0,304.0,7.5,11.7,471.0,586.31,482.24
2018,3,2,13,45,300.0,286.5,7.5,11.65,484.0,627.92,517.32
2018,3,2,14,0,354.0,269.0,7.5,11.6,497.0,668.65,552.04
2018,3,2,14,15,307.0,263.0,7.45,11.55,454.5,619.97,513.21
2018,3,2,14,30,260.0,257.0,7.4,11.5,412.0,569.75,473.01
2018,3,2,14,45,280.0,238.5,7.35,11.45,396.0,570.23,475.46
2018,3,2,15,0,300.0,220.0,7.3,11.4,380.0,568.73,476.26
2018,3,2,15,15,259.5,198.5,7.3,11.4,329.5,502.13,422.73
2018,3,2,15,30,219.0,177.0,7.3,11.4,279.0,435.18,368.21
2018,3,2,15,45,205.0,139.5,7.1,11.2,227.0,372.03,317.25
2018,3,2,16,0,191.0,102.0,6.9,11.0,175.0,307.43,264.15
2018,3,2,16,15,354.5,90.5,6.85,10.9,204.0,455.41,392.77
2018,3,2,16,30,518.0,79.0,6.8,10.8,233.0,577.42,494.48
2018,3,2,16,45,466.0,69.5,6.75,10.65,188.5,504.18,432.59
2018,3,2,17,0,414.0,60.0,6.7,10.5,144.0,433.05,370.74
2018,3,2,17,15,325.0,49.0,6.65,10.35,103.5,333.84,281.86
2018,3,2,17,30,236.0,38.0,6.6,10.2,63.0,248.32,198.68
2018,3,2,17,45,137.5,23.5,6.6,10.05,36.0,143.37,16.35
2018,3,2,18,0,39.0,9.0,6.6,9.9,9.0,30.24,0.0
2018,3,2,18,15,19.5,4.5,6.45,9.8,4.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,6.3,9.7,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,6.15,9.6,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,5.75,9.4,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,5.5,9.3,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,5.25,9.25,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,5.0,9.2,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,4.75,9.2,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,4.5,9.2,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,4.3,9.15,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,4.0,9.15,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,3.8,9.25,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,3.65,9.35,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,3.55,9.4,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,3.5,9.35,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,3.45,9.3,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,3.35,9.25,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,3.25,9.2,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,3.15,9.15,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,3.05,9.05,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,3.05,9.2,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,3,3,6,45,65.5,14.0,3.15,9.6,18.0,11.95,0.0
2018,3,3,7,0,131.0,28.0,3.2,9.8,36.0,21.69,2.84
2018,3,3,7,15,207.5,42.5,3.3,9.85,69.5,32.58,22.3
2018,3,3,7,30,284.0,57.0,3.4,9.9,103.0,43.24,32.89
2018,3,3,7,45,256.5,76.0,3.5,9.95,128.5,57.41,46.14
2018,3,3,8,0,229.0,95.0,3.6,10.0,154.0,70.21,57.97
2018,3,3,8,15,304.5,107.0,3.65,10.0,202.5,78.91,65.91
2018,3,3,8,30,380.0,119.0,3.7,10.0,251.0,99.78,72.16
2018,3,3,8,45,485.5,120.0,3.75,9.95,313.5,142.25,95.95
2018,3,3,9,0,591.0,121.0,3.8,9.9,376.0,200.45,139.23
2018,3,3,9,15,649.0,119.5,3.9,9.95,426.5,255.79,186.55
2018,3,3,9,30,707.0,118.0,4.0,10.0,477.0,317.85,241.57
2018,3,3,9,45,600.5,154.5,4.05,10.0,475.5,358.83,283.02
2018,3,3,10,0,494.0,191.0,4.1,10.0,474.0,382.46,307.79
2018,3,3,10,15,505.0,201.5,4.2,10.0,504.5,431.6,350.43
2018,3,3,10,30,516.0,212.0,4.3,10.0,535.0,481.26,392.55
2018,3,3,10,45,450.5,232.5,4.35,10.0,523.0,494.58,404.47
2018,3,3,11,0,385.0,253.0,4.4,10.0,511.0,490.54,401.96
2018,3,3,11,15,282.5,271.0,4.45,9.95,463.0,460.16,377.28
2018,3,3,11,30,180.0,289.0,4.5,9.9,415.0,407.67,334.16
2018,3,3,11,45,201.5,288.0,4.55,9.9,430.5,435.5,357.4
2018,3,3,12,0,223.0,287.0,4.6,9.9,446.0,479.07,392.59
2018,3,3,12,15,298.5,294.0,4.65,9.85,508.0,564.64,461.79
2018,3,3,12,30,374.0,301.0,4.7,9.8,570.0,654.43,533.1
2018,3,3,12,45,446.0,275.0,4.75,9.8,593.0,727.12,590.64
2018,3,3,13,0,518.0,249.0,4.8,9.8,616.0,784.7,636.69
2018,3,3,13,15,474.5,258.0,4.8,9.8,589.0,767.55,622.95
2018,3,3,13,30,431.0,267.0,4.8,9.8,562.0,746.6,606.72
2018,3,3,13,45,292.0,263.0,4.85,9.75,460.0,592.76,486.64
2018,3,3,14,0,153.0,259.0,4.9,9.7,358.0,433.11,357.89
2018,3,3,14,15,128.5,244.0,4.85,9.7,324.5,395.21,327.7
2018,3,3,14,30,104.0,229.0,4.8,9.7,291.0,356.39,296.08
2018,3,3,14,45,224.5,219.0,4.8,9.65,343.0,490.38,409.32
2018,3,3,15,0,345.0,209.0,4.8,9.6,395.0,599.26,500.06
2018,3,3,15,15,354.0,178.0,4.8,9.6,356.0,568.05,477.01
2018,3,3,15,30,363.0,147.0,4.8,9.6,317.0,557.8,470.6
2018,3,3,15,45,464.0,108.5,4.65,9.5,303.5,597.11,505.11
2018,3,3,16,0,565.0,70.0,4.5,9.4,290.0,638.77,539.16
2018,3,3,16,15,600.5,68.5,4.35,9.3,274.5,652.86,550.68
2018,3,3,16,30,636.0,67.0,4.2,9.2,259.0,662.15,557.75
2018,3,3,16,45,575.0,60.5,4.0,9.1,210.0,581.32,491.57
2018,3,3,17,0,514.0,54.0,3.8,9.0,161.0,503.06,425.6
2018,3,3,17,15,457.5,44.5,3.7,8.9,120.0,427.67,359.01
2018,3,3,17,30,401.0,35.0,3.6,8.8,79.0,356.11,287.03
2018,3,3,17,45,246.0,23.5,3.45,8.75,46.0,211.23,58.11
