Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,2,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,4,23,5,15,10.5,4.5,1.0,12.85,4.5,0.0,0.0
2018,4,23,5,30,21.0,9.0,1.0,13.0,9.0,7.68,0.0
2018,4,23,5,45,85.5,25.0,0.95,13.1,33.0,19.43,0.0
2018,4,23,6,0,150.0,41.0,0.9,13.2,57.0,31.61,20.91
2018,4,23,6,15,211.0,54.5,0.8,13.45,91.0,41.11,30.53
2018,4,23,6,30,272.0,68.0,0.7,13.7,125.0,50.65,39.5
2018,4,23,6,45,295.0,86.0,0.65,13.9,163.5,62.83,50.56
2018,4,23,7,0,318.0,104.0,0.6,14.1,202.0,74.49,60.92
2018,4,23,7,15,337.0,122.0,0.5,14.35,243.0,85.58,70.52
2018,4,23,7,30,356.0,140.0,0.4,14.6,284.0,96.14,79.43
2018,4,23,7,45,273.5,172.5,0.3,14.85,292.0,118.72,98.49
2018,4,23,8,0,191.0,205.0,0.2,15.1,300.0,142.37,117.97
2018,4,23,8,15,226.5,222.5,0.25,15.4,346.5,165.0,124.9
2018,4,23,8,30,262.0,240.0,0.3,15.7,393.0,194.32,142.1
2018,4,23,8,45,322.5,250.5,0.35,15.95,453.5,235.42,170.8
2018,4,23,9,0,383.0,261.0,0.4,16.2,514.0,284.06,207.39
2018,4,23,9,15,483.0,243.0,0.45,16.6,582.5,329.58,241.69
2018,4,23,9,30,583.0,225.0,0.5,17.0,651.0,389.37,287.98
2018,4,23,9,45,713.5,180.5,0.5,17.4,727.0,452.39,336.41
2018,4,23,10,0,844.0,136.0,0.5,17.8,803.0,528.36,394.08
2018,4,23,10,15,823.0,153.5,0.5,18.15,823.0,582.25,434.75
2018,4,23,10,30,802.0,171.0,0.5,18.5,843.0,632.27,471.17
2018,4,23,10,45,806.5,174.0,0.5,18.85,864.5,682.91,506.89
2018,4,23,11,0,811.0,177.0,0.5,19.2,886.0,731.92,540.33
2018,4,23,11,15,767.5,200.0,0.6,19.4,879.5,764.73,563.12
2018,4,23,11,30,724.0,223.0,0.7,19.6,873.0,789.5,580.3
2018,4,23,11,45,550.0,310.5,0.85,19.8,806.0,756.89,557.05
2018,4,23,12,0,376.0,398.0,1.0,20.0,739.0,702.62,518.76
2018,4,23,12,15,341.5,409.5,1.15,20.05,719.0,701.77,519.74
2018,4,23,12,30,307.0,421.0,1.3,20.1,699.0,697.67,517.69
2018,4,23,12,45,379.5,390.5,1.45,20.1,730.5,750.66,557.63
2018,4,23,13,0,452.0,360.0,1.6,20.1,762.0,819.47,607.11
2018,4,23,13,15,398.0,373.0,1.75,20.0,722.0,776.62,578.67
2018,4,23,13,30,344.0,386.0,1.9,19.9,682.0,746.27,558.9
2018,4,23,13,45,412.5,346.0,2.05,19.75,691.0,798.5,599.15
2018,4,23,14,0,481.0,306.0,2.2,19.6,700.0,832.95,626.81
2018,4,23,14,15,472.0,298.0,2.35,19.35,672.0,818.82,619.49
2018,4,23,14,30,463.0,290.0,2.5,19.1,644.0,802.16,610.75
2018,4,23,14,45,390.5,297.0,2.65,18.9,585.5,716.35,551.67
2018,4,23,15,0,318.0,304.0,2.8,18.7,527.0,651.19,505.72
2018,4,23,15,15,287.5,289.5,2.8,18.7,481.5,603.22,471.68
2018,4,23,15,30,257.0,275.0,2.8,18.7,436.0,554.97,436.79
2018,4,23,15,45,247.5,253.5,3.0,18.15,399.0,518.01,411.92
2018,4,23,16,0,238.0,232.0,3.2,17.6,362.0,480.25,385.71
2018,4,23,16,15,231.0,204.5,3.25,17.2,320.5,436.88,354.16
2018,4,23,16,30,224.0,177.0,3.3,16.8,279.0,392.68,321.24
2018,4,23,16,45,285.0,150.5,3.4,16.45,264.0,401.71,331.46
2018,4,23,17,0,346.0,124.0,3.5,16.1,249.0,420.77,348.62
2018,4,23,17,15,350.0,104.0,3.5,15.7,213.0,384.58,319.88
2018,4,23,17,30,354.0,84.0,3.5,15.3,177.0,346.7,288.6
2018,4,23,17,45,300.0,69.5,3.5,14.9,136.0,280.18,231.62
2018,4,23,18,0,246.0,55.0,3.5,14.5,95.0,218.85,177.46
2018,4,23,18,15,170.5,40.5,3.4,14.25,63.5,153.3,117.69
2018,4,23,18,30,95.0,26.0,3.3,14.0,32.0,80.8,27.91
2018,4,23,18,45,51.0,14.5,3.2,13.75,17.5,30.67,0.0
2018,4,23,19,0,7.0,3.0,3.1,13.5,3.0,0.0,0.0
2018,4,23,19,15,3.5,1.5,2.95,13.4,1.5,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,24,5,15,0.0,1.0,2.0,11.35,1.0,0.0,0.0
2018,4,24,5,30,0.0,2.0,2.1,11.5,2.0,1.71,0.0
2018,4,24,5,45,0.0,8.0,2.15,11.65,8.0,6.57,0.0
2018,4,24,6,0,0.0,14.0,2.2,11.8,14.0,11.51,4.15
2018,4,24,6,15,0.0,22.5,2.15,11.85,22.5,18.54,10.81
2018,4,24,6,30,0.0,31.0,2.1,11.9,31.0,25.57,17.36
2018,4,24,6,45,0.0,40.5,2.05,12.0,40.5,33.46,24.61
2018,4,24,7,0,0.0,50.0,2.0,12.1,50.0,41.36,31.76
2018,4,24,7,15,0.0,57.0,2.0,12.15,57.0,47.19,36.96
2018,4,24,7,30,0.0,64.0,2.0,12.2,64.0,53.03,42.07
2018,4,24,7,45,0.0,85.5,1.95,12.3,85.5,70.72,57.64
2018,4,24,8,0,0.0,107.0,1.9,12.4,107.0,87.38,72.08
2018,4,24,8,15,2.0,137.5,1.9,12.5,138.5,110.72,88.04
2018,4,24,8,30,4.0,168.0,1.9,12.6,170.0,134.6,107.35
2018,4,24,8,45,8.0,193.0,1.95,12.7,198.0,155.4,123.85
2018,4,24,9,0,12.0,218.0,2.0,12.8,226.0,177.04,140.95
2018,4,24,9,15,20.5,251.0,2.05,12.9,265.5,206.87,164.45
2018,4,24,9,30,29.0,284.0,2.1,13.0,305.0,234.42,186.02
2018,4,24,9,45,31.0,299.5,2.2,13.15,323.0,252.28,199.95
2018,4,24,10,0,33.0,315.0,2.3,13.3,341.0,270.64,214.24
2018,4,24,10,15,52.5,347.0,2.35,13.35,390.5,311.96,246.53
2018,4,24,10,30,72.0,379.0,2.4,13.4,440.0,356.29,280.89
2018,4,24,10,45,78.0,394.5,2.5,13.5,462.0,381.2,299.97
2018,4,24,11,0,84.0,410.0,2.6,13.6,484.0,406.9,319.66
2018,4,24,11,15,96.5,423.5,2.65,13.65,509.5,436.45,342.3
2018,4,24,11,30,109.0,437.0,2.7,13.7,535.0,467.18,365.71
2018,4,24,11,45,132.5,445.5,2.75,13.75,565.5,513.71,401.07
2018,4,24,12,0,156.0,454.0,2.8,13.8,596.0,553.04,430.81
2018,4,24,12,15,184.0,451.5,2.9,13.8,618.5,587.21,457.13
2018,4,24,12,30,212.0,449.0,3.0,13.8,641.0,622.04,483.9
2018,4,24,12,45,283.0,422.5,3.1,13.85,676.0,690.05,535.95
2018,4,24,13,0,354.0,396.0,3.2,13.9,711.0,744.44,577.73
2018,4,24,13,15,447.0,351.5,3.35,13.85,741.5,818.73,634.54
2018,4,24,13,30,540.0,307.0,3.5,13.8,772.0,877.83,680.34
2018,4,24,13,45,595.5,269.0,3.6,13.8,768.5,907.58,704.11
2018,4,24,14,0,651.0,231.0,3.7,13.8,765.0,932.11,724.6
2018,4,24,14,15,766.5,173.0,3.75,13.7,778.5,989.59,766.47
2018,4,24,14,30,882.0,115.0,3.8,13.6,792.0,1019.78,788.92
2018,4,24,14,45,866.0,115.5,3.8,13.55,753.0,998.53,775.48
2018,4,24,15,0,850.0,116.0,3.8,13.5,714.0,985.91,768.59
2018,4,24,15,15,826.5,114.0,3.8,13.5,666.0,947.74,743.51
2018,4,24,15,30,803.0,112.0,3.8,13.5,618.0,906.87,716.5
2018,4,24,15,45,772.5,107.5,3.75,13.3,564.0,854.39,681.01
2018,4,24,16,0,742.0,103.0,3.7,13.1,510.0,800.32,643.86
2018,4,24,16,15,719.0,100.0,3.65,13.0,463.5,757.98,614.64
2018,4,24,16,30,696.0,97.0,3.6,12.9,417.0,709.85,580.43
2018,4,24,16,45,531.0,109.5,3.55,12.75,336.0,568.5,472.05
2018,4,24,17,0,366.0,122.0,3.5,12.6,255.0,432.21,362.0
2018,4,24,17,15,289.5,104.0,3.5,12.45,199.0,326.61,275.57
2018,4,24,17,30,213.0,86.0,3.5,12.3,143.0,244.02,205.37
2018,4,24,17,45,162.5,72.5,3.45,12.15,110.5,189.66,157.68
2018,4,24,18,0,112.0,59.0,3.4,12.0,78.0,130.61,105.47
2018,4,24,18,15,63.5,40.5,3.3,11.9,50.5,81.79,61.45
2018,4,24,18,30,15.0,22.0,3.2,11.8,23.0,28.43,8.42
2018,4,24,18,45,15.0,13.5,3.1,11.7,13.5,16.89,0.0
2018,4,24,19,0,15.0,5.0,3.0,11.6,4.0,0.0,0.0
2018,4,24,19,15,7.5,2.5,2.95,11.55,2.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.8,11.45,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.6,10.65,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.65,10.35,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.75,9.9,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.65,9.55,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,25,5,15,5.0,3.0,2.65,9.6,3.0,0.0,0.0
2018,4,25,5,30,10.0,6.0,2.7,9.7,6.0,5.12,0.0
2018,4,25,5,45,5.0,12.0,2.75,9.75,12.0,10.14,0.0
2018,4,25,6,0,0.0,18.0,2.8,9.8,18.0,14.82,7.14
2018,4,25,6,15,0.0,30.0,2.7,9.85,30.0,24.76,16.5
2018,4,25,6,30,0.0,42.0,2.6,9.9,42.0,34.72,25.8
2018,4,25,6,45,0.0,57.0,2.45,9.95,57.0,47.12,37.21
2018,4,25,7,0,0.0,72.0,2.3,10.0,72.0,59.03,48.02
2018,4,25,7,15,0.0,85.0,2.2,10.15,85.0,69.37,57.23
2018,4,25,7,30,0.0,98.0,2.1,10.3,98.0,79.63,66.22
2018,4,25,7,45,0.0,115.0,1.95,10.45,115.0,92.73,77.59
2018,4,25,8,0,0.0,132.0,1.8,10.6,132.0,105.69,88.68
2018,4,25,8,15,8.0,166.0,1.8,10.8,170.5,131.44,105.72
2018,4,25,8,30,16.0,200.0,1.8,11.0,209.0,158.86,127.46
2018,4,25,8,45,26.5,233.5,1.75,11.25,250.5,181.62,145.02
2018,4,25,9,0,37.0,267.0,1.7,11.5,292.0,212.53,169.22
2018,4,25,9,15,38.0,282.0,1.8,11.75,309.0,229.88,182.86
2018,4,25,9,30,39.0,297.0,1.9,12.0,326.0,247.49,196.7
2018,4,25,9,45,64.5,329.5,1.95,12.25,380.0,288.89,228.94
2018,4,25,10,0,90.0,362.0,2.0,12.5,434.0,334.12,263.99
2018,4,25,10,15,143.5,385.5,2.1,12.7,504.5,392.2,308.98
2018,4,25,10,30,197.0,409.0,2.2,12.9,575.0,456.86,358.66
2018,4,25,10,45,224.0,417.0,2.3,13.1,610.5,497.75,389.86
2018,4,25,11,0,251.0,425.0,2.4,13.3,646.0,545.67,426.12
2018,4,25,11,15,305.5,412.5,2.55,13.4,685.5,595.18,464.3
2018,4,25,11,30,360.0,400.0,2.7,13.5,725.0,647.8,504.54
2018,4,25,11,45,554.5,305.0,2.8,13.6,809.0,754.38,586.79
2018,4,25,12,0,749.0,210.0,2.9,13.7,893.0,863.5,669.11
2018,4,25,12,15,825.5,168.0,3.05,13.7,919.5,914.4,705.03
2018,4,25,12,30,902.0,126.0,3.2,13.7,946.0,959.79,737.31
2018,4,25,12,45,902.0,124.0,3.3,13.7,937.0,982.27,753.42
2018,4,25,13,0,902.0,122.0,3.4,13.7,928.0,1001.09,767.31
2018,4,25,13,15,897.5,121.0,3.5,13.65,910.0,1012.74,776.59
2018,4,25,13,30,893.0,120.0,3.6,13.6,892.0,1020.49,783.39
2018,4,25,13,45,886.0,119.5,3.65,13.55,867.0,1022.35,785.95
2018,4,25,14,0,879.0,119.0,3.7,13.5,842.0,1020.31,786.02
2018,4,25,14,15,869.0,118.5,3.8,13.4,810.5,1011.42,782.03
2018,4,25,14,30,859.0,118.0,3.9,13.3,779.0,998.81,775.59
2018,4,25,14,45,845.0,117.0,3.95,13.25,740.5,990.4,771.72
2018,4,25,15,0,831.0,116.0,4.0,13.2,702.0,966.06,756.69
2018,4,25,15,15,815.5,113.0,4.0,13.2,659.0,934.74,736.34
2018,4,25,15,30,800.0,110.0,4.0,13.2,616.0,900.48,713.81
2018,4,25,15,45,775.5,108.5,4.1,13.0,568.0,857.01,685.41
2018,4,25,16,0,751.0,107.0,4.2,12.8,520.0,811.56,655.11
2018,4,25,16,15,719.5,104.0,4.15,12.65,469.0,762.07,620.36
2018,4,25,16,30,688.0,101.0,4.1,12.5,418.0,706.97,580.8
2018,4,25,16,45,604.0,102.5,4.1,12.35,356.5,616.16,512.48
2018,4,25,17,0,520.0,104.0,4.1,12.2,295.0,529.17,443.58
2018,4,25,17,15,396.0,99.0,4.05,12.05,231.0,408.35,344.56
2018,4,25,17,30,272.0,94.0,4.0,11.9,167.0,291.14,245.68
2018,4,25,17,45,227.5,76.5,4.0,11.75,128.5,232.26,194.38
2018,4,25,18,0,183.0,59.0,4.0,11.6,90.0,177.49,145.33
2018,4,25,18,15,126.0,42.5,3.9,11.55,60.5,122.81,95.24
2018,4,25,18,30,69.0,26.0,3.8,11.5,31.0,69.63,32.66
2018,4,25,18,45,39.5,14.5,3.7,11.4,17.0,26.45,0.0
2018,4,25,19,0,10.0,3.0,3.6,11.3,3.0,0.0,0.0
2018,4,25,19,15,5.0,1.5,3.5,11.3,1.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.4,10.85,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.45,10.75,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.5,10.65,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.9,10.25,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.8,10.15,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.85,9.95,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.9,9.85,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.95,9.8,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,26,5,15,6.5,3.0,3.1,9.9,3.0,0.0,0.0
2018,4,26,5,30,13.0,6.0,3.2,10.0,6.0,5.12,0.0
2018,4,26,5,45,6.5,11.0,3.3,10.05,11.0,9.29,0.0
2018,4,26,6,0,0.0,16.0,3.4,10.1,16.0,13.16,5.76
2018,4,26,6,15,0.0,26.5,3.35,10.2,26.5,21.85,13.9
2018,4,26,6,30,0.0,37.0,3.3,10.3,37.0,30.56,22.01
2018,4,26,6,45,0.0,50.0,3.3,10.35,50.0,41.37,31.94
2018,4,26,7,0,0.0,63.0,3.3,10.4,63.0,52.2,41.78
2018,4,26,7,15,0.0,71.0,3.3,10.55,71.0,58.87,47.7
2018,4,26,7,30,0.0,79.0,3.3,10.7,79.0,65.42,53.41
2018,4,26,7,45,0.0,86.0,3.3,10.85,86.0,71.16,58.32
2018,4,26,8,0,0.0,93.0,3.3,11.0,93.0,76.85,63.13
2018,4,26,8,15,0.5,121.0,3.3,11.2,121.5,98.54,78.32
2018,4,26,8,30,1.0,149.0,3.3,11.4,150.0,120.39,96.25
2018,4,26,8,45,5.0,178.5,3.35,11.6,182.0,144.27,115.51
2018,4,26,9,0,9.0,208.0,3.4,11.8,214.0,168.96,135.28
2018,4,26,9,15,13.5,234.0,3.45,11.95,243.5,192.05,153.64
2018,4,26,9,30,18.0,260.0,3.5,12.1,273.0,216.04,172.67
2018,4,26,9,45,19.0,271.0,3.55,12.25,285.5,227.84,181.86
2018,4,26,10,0,20.0,282.0,3.6,12.4,298.0,239.78,191.16
2018,4,26,10,15,33.5,319.0,3.7,12.55,347.0,279.34,222.49
2018,4,26,10,30,47.0,356.0,3.8,12.7,396.0,322.52,256.4
2018,4,26,10,45,73.5,389.0,3.9,12.8,453.0,373.3,296.26
2018,4,26,11,0,100.0,422.0,4.0,12.9,510.0,427.61,338.52
2018,4,26,11,15,154.0,434.5,4.1,13.0,572.5,494.74,390.91
2018,4,26,11,30,208.0,447.0,4.2,13.1,635.0,561.26,442.39
2018,4,26,11,45,237.0,445.5,4.3,13.15,661.0,598.72,471.41
2018,4,26,12,0,266.0,444.0,4.4,13.2,687.0,648.29,509.31
2018,4,26,12,15,373.0,396.5,4.45,13.25,737.0,715.5,562.43
2018,4,26,12,30,480.0,349.0,4.5,13.3,787.0,799.23,626.73
2018,4,26,12,45,496.5,338.5,4.55,13.3,787.0,823.19,644.92
2018,4,26,13,0,513.0,328.0,4.6,13.3,787.0,845.08,662.01
2018,4,26,13,15,450.5,349.5,4.65,13.35,747.0,818.42,641.6
2018,4,26,13,30,388.0,371.0,4.7,13.4,707.0,771.86,607.08
2018,4,26,13,45,493.0,312.0,4.75,13.45,726.5,842.43,662.98
2018,4,26,14,0,598.0,253.0,4.8,13.5,746.0,898.29,707.44
2018,4,26,14,15,740.0,181.5,4.8,13.5,768.5,969.89,761.13
2018,4,26,14,30,882.0,110.0,4.8,13.5,791.0,1011.83,791.74
2018,4,26,14,45,696.0,174.5,4.8,13.5,695.5,912.97,722.05
2018,4,26,15,0,510.0,239.0,4.8,13.5,600.0,785.07,627.55
2018,4,26,15,15,404.5,254.0,4.8,13.5,529.5,692.76,557.78
2018,4,26,15,30,299.0,269.0,4.8,13.5,459.0,584.77,474.39
2018,4,26,15,45,369.0,226.0,4.8,13.35,442.5,594.39,486.33
2018,4,26,16,0,439.0,183.0,4.8,13.2,426.0,618.11,508.23
2018,4,26,16,15,589.0,136.5,4.8,13.1,429.5,687.4,566.55
2018,4,26,16,30,739.0,90.0,4.8,13.0,433.0,729.49,600.81
2018,4,26,16,45,703.5,85.5,4.8,12.85,380.5,671.64,557.72
2018,4,26,17,0,668.0,81.0,4.8,12.7,328.0,610.07,511.04
2018,4,26,17,15,540.0,83.0,4.8,12.55,262.5,493.65,416.26
2018,4,26,17,30,412.0,85.0,4.8,12.4,197.0,382.14,322.64
2018,4,26,17,45,252.0,73.5,4.8,12.25,137.5,254.9,213.36
2018,4,26,18,0,92.0,62.0,4.8,12.1,78.0,122.95,99.09
2018,4,26,18,15,65.5,43.5,4.7,12.0,53.0,85.97,65.33
2018,4,26,18,30,39.0,25.0,4.6,11.9,28.0,48.37,23.28
2018,4,26,18,45,29.5,15.0,4.5,11.75,16.0,23.28,0.0
2018,4,26,19,0,20.0,5.0,4.4,11.6,4.0,0.0,0.0
2018,4,26,19,15,10.0,2.5,4.45,11.6,2.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,4.9,11.6,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,4.95,11.6,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,5.0,11.6,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,5.05,11.65,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,5.1,11.75,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,5.1,11.85,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,5.1,11.95,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,5.05,12.05,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,4.9,12.15,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,4.65,12.25,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,4.35,12.35,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,4,27,5,15,43.5,8.0,2.25,13.05,9.0,0.0,0.0
2018,4,27,5,30,87.0,16.0,2.3,13.3,18.0,13.66,0.0
2018,4,27,5,45,203.5,29.5,2.3,13.6,50.0,22.94,8.73
2018,4,27,6,0,320.0,43.0,2.3,13.9,82.0,33.28,22.9
2018,4,27,6,15,317.0,51.0,2.3,14.05,105.5,38.9,28.68
2018,4,27,6,30,314.0,59.0,2.3,14.2,129.0,44.26,33.83
2018,4,27,6,45,168.0,86.0,2.35,14.4,124.5,63.89,51.44
2018,4,27,7,0,22.0,113.0,2.4,14.6,120.0,88.3,73.02
2018,4,27,7,15,47.0,138.5,2.35,14.7,157.0,103.35,86.07
2018,4,27,7,30,72.0,164.0,2.3,14.8,194.0,120.52,100.74
2018,4,27,7,45,94.5,191.0,2.25,14.9,236.0,138.11,115.55
2018,4,27,8,0,117.0,218.0,2.2,15.0,278.0,148.54,124.03
2018,4,27,8,15,101.5,234.5,2.2,15.1,290.0,172.91,135.35
2018,4,27,8,30,86.0,251.0,2.2,15.2,302.0,193.35,150.31
2018,4,27,8,45,98.0,266.0,2.15,15.35,328.5,215.92,167.23
2018,4,27,9,0,110.0,281.0,2.1,15.5,355.0,235.47,182.33
2018,4,27,9,15,380.0,234.5,2.15,15.6,513.0,291.84,219.99
2018,4,27,9,30,650.0,188.0,2.2,15.7,671.0,386.92,291.74
2018,4,27,9,45,750.0,160.0,2.3,15.85,742.0,454.75,347.02
2018,4,27,10,0,850.0,132.0,2.4,16.0,813.0,527.99,406.32
2018,4,27,10,15,840.0,142.0,2.45,16.05,834.5,581.52,449.99
2018,4,27,10,30,830.0,152.0,2.5,16.1,856.0,632.32,490.3
2018,4,27,10,45,850.5,146.5,2.55,16.2,883.5,686.88,532.43
2018,4,27,11,0,871.0,141.0,2.6,16.3,911.0,735.53,569.46
2018,4,27,11,15,873.5,142.0,2.65,16.35,924.5,779.94,602.51
2018,4,27,11,30,876.0,143.0,2.7,16.4,938.0,821.94,632.13
2018,4,27,11,45,876.5,144.5,2.75,16.45,944.0,860.14,658.45
2018,4,27,12,0,877.0,146.0,2.8,16.5,950.0,895.47,682.69
2018,4,27,12,15,875.5,146.5,2.85,16.55,948.0,925.15,703.01
2018,4,27,12,30,874.0,147.0,2.9,16.6,946.0,951.54,721.13
2018,4,27,12,45,869.5,148.5,3.0,16.6,936.0,972.61,736.27
2018,4,27,13,0,865.0,150.0,3.1,16.6,926.0,990.09,749.12
2018,4,27,13,15,860.5,149.0,3.2,16.6,908.5,1015.82,767.69
2018,4,27,13,30,856.0,148.0,3.3,16.6,891.0,1023.72,774.28
2018,4,27,13,45,849.0,146.5,3.4,16.55,866.0,1024.71,776.64
2018,4,27,14,0,842.0,145.0,3.5,16.5,841.0,1021.78,776.53
2018,4,27,14,15,833.0,142.5,3.6,16.45,809.5,1011.92,771.86
2018,4,27,14,30,824.0,140.0,3.7,16.4,778.0,998.31,764.73
2018,4,27,14,45,812.0,138.0,3.8,16.3,741.0,978.64,753.64
2018,4,27,15,0,800.0,136.0,3.9,16.2,704.0,955.55,740.18
2018,4,27,15,15,712.5,155.0,3.9,16.2,638.0,887.57,693.94
2018,4,27,15,30,625.0,174.0,3.9,16.2,572.0,812.03,641.71
2018,4,27,15,45,567.0,174.0,4.05,16.0,514.0,735.21,588.24
2018,4,27,16,0,509.0,174.0,4.2,15.8,456.0,668.59,540.02
2018,4,27,16,15,588.0,143.0,4.25,15.6,439.5,692.38,562.15
2018,4,27,16,30,667.0,112.0,4.3,15.4,423.0,700.43,570.67
2018,4,27,16,45,630.0,105.0,4.4,15.25,371.0,636.89,524.15
2018,4,27,17,0,593.0,98.0,4.5,15.1,319.0,574.05,476.1
2018,4,27,17,15,541.5,90.5,4.5,14.85,268.0,501.87,418.44
2018,4,27,17,30,490.0,83.0,4.5,14.6,217.0,432.49,361.05
2018,4,27,17,45,417.5,72.5,4.5,14.35,169.5,349.02,290.06
2018,4,27,18,0,345.0,62.0,4.5,14.1,122.0,276.88,226.37
2018,4,27,18,15,243.0,47.5,4.35,13.95,83.0,193.68,151.94
2018,4,27,18,30,141.0,33.0,4.2,13.8,44.0,118.12,68.26
2018,4,27,18,45,76.5,19.0,4.05,13.6,24.5,43.31,0.0
2018,4,27,19,0,12.0,5.0,3.9,13.4,5.0,0.0,0.0
2018,4,27,19,15,6.0,2.5,3.85,13.3,2.5,0.0,0.0
2018,4,27,19,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,4,28,5,15,36.5,8.5,3.15,13.15,9.5,0.0,0.0
2018,4,28,5,30,73.0,17.0,3.3,13.4,19.0,14.51,0.0
2018,4,28,5,45,77.0,26.5,3.4,13.65,32.5,20.77,8.44
2018,4,28,6,0,81.0,36.0,3.5,13.9,46.0,28.08,18.53
2018,4,28,6,15,45.0,55.0,3.6,14.0,61.0,43.76,32.99
2018,4,28,6,30,9.0,74.0,3.7,14.1,76.0,58.68,46.64
2018,4,28,6,45,16.5,93.5,3.75,14.25,98.5,73.6,60.09
2018,4,28,7,0,24.0,113.0,3.8,14.4,121.0,85.92,70.99
2018,4,28,7,15,37.5,117.5,3.8,14.55,132.5,90.34,74.72
2018,4,28,7,30,51.0,122.0,3.8,14.7,144.0,94.47,78.1
2018,4,28,7,45,53.0,141.5,3.85,14.8,166.5,108.04,89.66
2018,4,28,8,0,55.0,161.0,3.9,14.9,189.0,121.28,100.8
2018,4,28,8,15,66.0,203.0,3.9,15.05,240.0,152.75,120.12
2018,4,28,8,30,77.0,245.0,3.9,15.2,291.0,188.8,147.45
2018,4,28,8,45,77.5,269.0,3.9,15.3,318.5,214.15,167.31
2018,4,28,9,0,78.0,293.0,3.9,15.4,346.0,240.06,187.99
2018,4,28,9,15,155.5,316.5,3.95,15.5,430.0,286.13,222.61
2018,4,28,9,30,233.0,340.0,4.0,15.6,514.0,346.94,269.74
2018,4,28,9,45,275.5,344.0,4.05,15.7,559.0,386.22,301.14
2018,4,28,10,0,318.0,348.0,4.1,15.8,604.0,433.03,338.49
2018,4,28,10,15,235.5,370.0,4.1,15.85,563.0,429.88,336.97
2018,4,28,10,30,153.0,392.0,4.1,15.9,522.0,416.39,326.52
2018,4,28,10,45,122.0,402.5,4.15,15.95,508.0,418.95,328.37
2018,4,28,11,0,91.0,413.0,4.2,16.0,494.0,413.2,323.53
2018,4,28,11,15,121.5,428.0,4.2,16.0,537.5,464.28,363.04
2018,4,28,11,30,152.0,443.0,4.2,16.0,581.0,512.93,400.23
2018,4,28,11,45,233.0,436.0,4.2,16.05,649.5,585.89,456.57
2018,4,28,12,0,314.0,429.0,4.2,16.1,718.0,674.39,523.28
2018,4,28,12,15,356.0,412.0,4.3,16.1,739.0,713.41,553.2
2018,4,28,12,30,398.0,395.0,4.4,16.1,760.0,752.59,583.47
2018,4,28,12,45,345.5,407.5,4.45,16.1,722.0,731.22,567.06
2018,4,28,13,0,293.0,420.0,4.5,16.1,684.0,706.22,548.17
2018,4,28,13,15,232.5,424.5,4.55,16.05,631.5,644.67,502.51
2018,4,28,13,30,172.0,429.0,4.6,16.0,579.0,597.05,466.37
2018,4,28,13,45,197.5,410.5,4.65,15.95,578.0,609.38,477.61
2018,4,28,14,0,223.0,392.0,4.7,15.9,577.0,620.53,487.79
2018,4,28,14,15,278.5,365.5,4.75,15.85,587.5,672.05,528.8
2018,4,28,14,30,334.0,339.0,4.8,15.8,598.0,701.24,553.32
2018,4,28,14,45,472.0,270.5,4.85,15.7,617.0,783.73,619.84
2018,4,28,15,0,610.0,202.0,4.9,15.6,636.0,848.29,672.63
2018,4,28,15,15,687.0,161.5,4.9,15.6,622.5,869.21,689.21
2018,4,28,15,30,764.0,121.0,4.9,15.6,609.0,875.42,695.39
2018,4,28,15,45,762.0,112.0,5.0,15.35,567.5,844.94,676.13
2018,4,28,16,0,760.0,103.0,5.1,15.1,526.0,811.3,654.45
2018,4,28,16,15,750.0,96.5,5.15,14.95,481.5,770.75,626.68
2018,4,28,16,30,740.0,90.0,5.2,14.8,437.0,727.96,596.71
2018,4,28,16,45,703.0,86.5,5.2,14.65,384.5,670.13,554.15
2018,4,28,17,0,666.0,83.0,5.2,14.5,332.0,608.81,507.76
2018,4,28,17,15,596.0,78.5,5.15,14.35,276.0,524.77,439.78
2018,4,28,17,30,526.0,74.0,5.1,14.2,220.0,445.19,373.35
2018,4,28,17,45,429.5,65.0,5.1,14.0,167.5,350.49,292.49
2018,4,28,18,0,333.0,56.0,5.1,13.8,115.0,262.12,215.12
2018,4,28,18,15,264.0,44.5,4.95,13.65,81.5,198.81,156.83
2018,4,28,18,30,195.0,33.0,4.8,13.5,48.0,140.76,86.61
2018,4,28,18,45,109.5,19.5,4.65,13.35,26.5,55.3,0.0
2018,4,28,19,0,24.0,6.0,4.5,13.2,5.0,0.0,0.0
2018,4,28,19,15,12.0,3.0,4.45,13.1,2.5,0.0,0.0
2018,4,28,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,4.35,12.95,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,4.3,12.85,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,4.3,12.75,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,4.25,12.6,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,4.1,12.45,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,4.05,12.35,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,4.15,12.35,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,4.3,12.45,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,4.4,12.55,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,4.4,12.65,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,4.35,12.75,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,4.25,12.75,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,4.15,12.7,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,4.15,12.7,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,4,29,5,15,7.5,4.5,4.4,12.85,5.0,0.0,0.0
2018,4,29,5,30,15.0,9.0,4.6,13.0,10.0,7.68,0.0
2018,4,29,5,45,22.0,19.0,4.8,13.15,21.5,15.71,5.64
2018,4,29,6,0,29.0,29.0,5.0,13.3,33.0,23.73,14.89
2018,4,29,6,15,142.0,46.5,5.05,13.4,78.0,36.19,26.41
2018,4,29,6,30,255.0,64.0,5.1,13.5,123.0,47.36,36.7
2018,4,29,6,45,186.5,85.0,5.2,13.55,134.0,63.38,51.17
2018,4,29,7,0,118.0,106.0,5.3,13.6,145.0,79.93,65.92
2018,4,29,7,15,72.0,123.0,5.3,13.65,148.0,94.31,78.53
2018,4,29,7,30,26.0,140.0,5.3,13.7,151.0,105.76,88.38
2018,4,29,7,45,16.5,152.5,5.35,13.8,160.0,119.47,100.06
2018,4,29,8,0,7.0,165.0,5.4,13.9,169.0,129.01,107.99
2018,4,29,8,15,11.5,185.5,5.4,14.0,192.5,145.46,116.19
2018,4,29,8,30,16.0,206.0,5.4,14.1,216.0,163.39,130.16
2018,4,29,8,45,13.0,205.5,5.4,14.2,214.0,165.68,131.72
2018,4,29,9,0,10.0,205.0,5.4,14.3,212.0,167.07,132.66
2018,4,29,9,15,10.0,207.0,5.4,14.45,214.0,170.56,135.2
2018,4,29,9,30,10.0,209.0,5.4,14.6,216.0,173.85,137.61
2018,4,29,9,45,52.0,272.0,5.45,14.75,313.5,240.29,190.55
2018,4,29,10,0,94.0,335.0,5.5,14.9,411.0,315.14,249.88
2018,4,29,10,15,151.5,364.0,5.5,15.0,491.0,379.17,300.49
2018,4,29,10,30,209.0,393.0,5.5,15.1,571.0,450.3,356.42
2018,4,29,10,45,353.0,360.5,5.55,15.15,670.5,537.04,425.63
2018,4,29,11,0,497.0,328.0,5.6,15.2,770.0,639.28,506.1
2018,4,29,11,15,529.5,317.5,5.65,15.25,794.5,684.67,541.45
2018,4,29,11,30,562.0,307.0,5.7,15.3,819.0,730.66,577.14
2018,4,29,11,45,654.5,261.0,5.7,15.35,861.0,795.94,628.11
2018,4,29,12,0,747.0,215.0,5.7,15.4,903.0,863.11,679.9
2018,4,29,12,15,784.5,192.0,5.7,15.4,913.5,896.45,704.24
2018,4,29,12,30,822.0,169.0,5.7,15.4,924.0,935.61,732.51
2018,4,29,12,45,860.0,145.0,5.7,15.45,927.5,958.43,748.8
2018,4,29,13,0,898.0,121.0,5.7,15.5,931.0,992.11,772.99
2018,4,29,13,15,894.5,120.5,5.7,15.5,914.0,1004.96,782.46
2018,4,29,13,30,891.0,120.0,5.7,15.5,897.0,1013.97,789.46
2018,4,29,13,45,886.5,117.5,5.7,15.5,872.5,1016.09,791.74
2018,4,29,14,0,882.0,115.0,5.7,15.5,848.0,1014.28,791.41
2018,4,29,14,15,875.5,113.0,5.75,15.45,817.5,1007.13,787.95
2018,4,29,14,30,869.0,111.0,5.8,15.4,787.0,996.18,781.92
2018,4,29,14,45,859.0,109.0,5.85,15.35,750.0,978.1,770.88
2018,4,29,15,0,849.0,107.0,5.9,15.3,713.0,956.54,757.39
2018,4,29,15,15,834.5,104.0,5.9,15.3,670.0,937.18,745.11
2018,4,29,15,30,820.0,101.0,5.9,15.3,627.0,903.47,722.27
2018,4,29,15,45,802.5,98.0,6.1,15.1,580.5,864.28,696.8
2018,4,29,16,0,785.0,95.0,6.3,14.9,534.0,822.75,669.06
2018,4,29,16,15,762.5,91.0,6.3,14.75,484.5,773.76,634.15
2018,4,29,16,30,740.0,87.0,6.3,14.6,435.0,723.37,597.58
2018,4,29,16,45,707.5,82.5,6.3,14.45,383.5,667.43,555.87
2018,4,29,17,0,675.0,78.0,6.3,14.3,332.0,608.12,510.44
2018,4,29,17,15,498.0,86.0,6.25,14.05,258.0,465.75,393.19
2018,4,29,17,30,321.0,94.0,6.2,13.8,184.0,333.04,280.68
2018,4,29,17,45,261.0,76.5,6.15,13.6,139.5,261.68,218.85
2018,4,29,18,0,201.0,59.0,6.1,13.4,95.0,183.9,150.66
2018,4,29,18,15,209.5,45.5,6.0,13.25,72.5,173.8,137.44
2018,4,29,18,30,218.0,32.0,5.9,13.1,50.0,149.16,96.03
2018,4,29,18,45,123.5,19.5,5.85,12.95,28.0,60.12,0.0
2018,4,29,19,0,29.0,7.0,5.8,12.8,6.0,0.0,0.0
2018,4,29,19,15,14.5,3.5,5.55,12.75,3.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,5.3,12.7,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,5.1,12.65,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,4.85,12.6,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,4.75,12.55,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,4.55,12.45,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,4.2,12.35,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,4.05,12.3,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,4.15,12.25,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,4.45,12.15,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,4.5,12.05,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,4.55,11.95,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,4.6,11.85,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,4.55,11.75,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,4.5,11.65,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,4.4,11.55,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,4,30,5,15,35.0,8.5,4.35,11.7,10.0,0.0,0.0
2018,4,30,5,30,70.0,17.0,4.5,11.9,20.0,14.51,0.0
2018,4,30,5,45,146.0,31.5,4.7,12.15,48.0,24.27,12.6
2018,4,30,6,0,222.0,46.0,4.9,12.4,76.0,35.08,24.87
2018,4,30,6,15,279.0,60.0,4.9,12.5,114.0,45.19,34.53
2018,4,30,6,30,336.0,74.0,4.9,12.6,152.0,55.01,43.69
2018,4,30,6,45,388.0,87.0,4.9,12.7,199.0,63.8,51.73
2018,4,30,7,0,440.0,100.0,4.9,12.8,246.0,72.32,59.33
2018,4,30,7,15,402.0,125.0,4.85,12.9,276.0,87.54,72.73
2018,4,30,7,30,364.0,150.0,4.8,13.0,306.0,101.85,85.13
2018,4,30,7,45,373.5,170.0,4.7,13.1,347.5,112.72,94.35
2018,4,30,8,0,383.0,190.0,4.6,13.2,389.0,122.97,102.93
2018,4,30,8,15,353.5,216.0,4.55,13.3,413.5,162.9,121.44
2018,4,30,8,30,324.0,242.0,4.5,13.4,438.0,204.12,150.39
2018,4,30,8,45,351.5,256.0,4.5,13.5,483.0,245.15,181.84
2018,4,30,9,0,379.0,270.0,4.5,13.6,528.0,289.65,218.3
2018,4,30,9,15,431.0,269.5,4.55,13.65,579.5,331.9,253.4
2018,4,30,9,30,483.0,269.0,4.6,13.7,631.0,383.9,296.91
2018,4,30,9,45,501.5,278.0,4.65,13.8,669.5,433.82,339.14
2018,4,30,10,0,520.0,287.0,4.7,13.9,708.0,485.3,381.88
2018,4,30,10,15,594.0,265.0,4.8,13.9,761.5,544.13,430.15
2018,4,30,10,30,668.0,243.0,4.9,13.9,815.0,609.09,482.77
2018,4,30,10,45,769.5,194.0,5.0,13.95,868.0,674.43,535.72
2018,4,30,11,0,871.0,145.0,5.1,14.0,921.0,737.24,586.61
2018,4,30,11,15,874.0,146.0,5.15,14.0,934.5,781.8,621.39
2018,4,30,11,30,877.0,147.0,5.2,14.0,948.0,824.0,652.93
2018,4,30,11,45,878.5,147.0,5.25,14.05,954.0,861.6,680.19
2018,4,30,12,0,880.0,147.0,5.3,14.1,960.0,896.37,705.33
2018,4,30,12,15,878.5,147.5,5.35,14.15,957.5,925.94,726.69
2018,4,30,12,30,877.0,148.0,5.4,14.2,955.0,952.24,745.75
2018,4,30,12,45,872.5,149.0,5.5,14.25,944.5,972.77,761.09
2018,4,30,13,0,868.0,150.0,5.6,14.3,934.0,989.7,774.0
2018,4,30,13,15,863.5,149.0,5.7,14.3,916.5,1001.09,783.25
2018,4,30,13,30,859.0,148.0,5.8,14.3,899.0,1023.1,800.28
2018,4,30,13,45,852.5,146.0,5.95,14.3,874.0,1023.98,802.64
2018,4,30,14,0,846.0,144.0,6.1,14.3,849.0,1020.94,802.43
2018,4,30,14,15,836.0,143.0,6.2,14.25,817.5,1011.62,797.66
2018,4,30,14,30,826.0,142.0,6.3,14.2,786.0,998.58,790.32
2018,4,30,14,45,812.0,139.5,6.45,14.15,747.5,976.38,776.66
2018,4,30,15,0,798.0,137.0,6.6,14.1,709.0,950.83,760.49
2018,4,30,15,15,782.0,134.0,6.6,14.1,666.0,919.67,739.2
2018,4,30,15,30,766.0,131.0,6.6,14.1,623.0,891.88,720.4
2018,4,30,15,45,742.5,128.0,6.75,13.95,576.0,848.63,690.8
2018,4,30,16,0,719.0,125.0,6.9,13.8,529.0,803.52,659.35
2018,4,30,16,15,689.0,120.5,6.95,13.65,478.5,749.66,620.2
2018,4,30,16,30,659.0,116.0,7.0,13.5,428.0,695.09,579.78
2018,4,30,16,45,619.5,110.0,7.05,13.4,376.0,631.21,530.69
2018,4,30,17,0,580.0,104.0,7.1,13.3,324.0,568.17,480.12
2018,4,30,17,15,527.5,96.0,7.1,13.1,273.0,495.49,420.18
2018,4,30,17,30,475.0,88.0,7.1,12.9,222.0,421.98,357.88
2018,4,30,17,45,401.0,77.0,7.1,12.75,174.0,342.44,288.48
2018,4,30,18,0,327.0,66.0,7.1,12.6,126.0,269.97,223.52
2018,4,30,18,15,231.0,51.5,6.95,12.45,87.0,190.84,152.07
2018,4,30,18,30,135.0,37.0,6.8,12.3,48.0,115.19,75.94
2018,4,30,18,45,73.5,21.5,6.7,12.15,27.0,44.16,0.0
2018,4,30,19,0,12.0,6.0,6.6,12.0,6.0,0.0,0.0
2018,4,30,19,15,6.0,3.0,6.45,11.95,3.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,6.3,11.9,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,6.15,11.85,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,6.0,11.8,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,5.85,11.75,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,5.7,11.7,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,5.55,11.65,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,5.4,11.6,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,5.3,11.55,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,5.05,11.45,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,4.9,11.4,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,4.8,11.35,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,4.6,11.25,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,4.4,11.15,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,3.65,10.85,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,3.15,10.75,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,3.35,10.9,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,3.35,10.95,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,1,5,15,5.0,7.0,3.4,11.25,7.0,5.97,0.0
2018,5,1,5,30,10.0,14.0,3.5,11.4,14.0,11.95,0.0
2018,5,1,5,45,38.0,31.0,3.6,11.6,35.5,24.46,13.36
2018,5,1,6,0,66.0,48.0,3.7,11.8,57.0,37.33,26.99
2018,5,1,6,15,100.5,67.5,3.7,11.9,88.0,51.69,40.43
2018,5,1,6,30,135.0,87.0,3.7,12.0,119.0,65.8,53.46
2018,5,1,6,45,140.5,107.5,3.7,12.1,148.0,80.03,66.36
2018,5,1,7,0,146.0,128.0,3.7,12.2,177.0,93.88,78.67
2018,5,1,7,15,185.5,150.0,3.7,12.35,223.0,108.6,91.49
2018,5,1,7,30,225.0,172.0,3.7,12.5,269.0,117.99,99.43
2018,5,1,7,45,297.5,183.5,3.7,12.65,328.5,125.21,105.35
2018,5,1,8,0,370.0,195.0,3.7,12.8,388.0,132.26,111.07
2018,5,1,8,15,397.5,209.0,3.75,13.0,434.5,154.92,113.49
2018,5,1,8,30,425.0,223.0,3.8,13.2,481.0,198.96,141.72
2018,5,1,8,45,449.5,233.5,3.9,13.4,524.5,243.8,176.33
2018,5,1,9,0,474.0,244.0,4.0,13.6,568.0,291.65,216.14
2018,5,1,9,15,610.0,203.5,4.0,13.8,646.5,341.08,255.28
2018,5,1,9,30,746.0,163.0,4.0,14.0,725.0,403.38,306.66
2018,5,1,9,45,807.5,141.5,4.05,14.2,775.0,464.6,358.97
2018,5,1,10,0,869.0,120.0,4.1,14.4,825.0,527.77,412.18
2018,5,1,10,15,876.0,122.0,4.1,14.5,853.5,583.12,458.38
2018,5,1,10,30,883.0,124.0,4.1,14.6,882.0,637.26,502.32
2018,5,1,10,45,888.5,125.5,4.1,14.75,904.0,688.6,542.85
2018,5,1,11,0,894.0,127.0,4.1,14.9,926.0,738.12,580.98
2018,5,1,11,15,896.5,128.5,4.1,14.95,939.5,783.4,615.34
2018,5,1,11,30,899.0,130.0,4.1,15.0,953.0,826.23,645.7
2018,5,1,11,45,898.5,131.5,4.15,15.1,958.5,863.97,672.21
2018,5,1,12,0,898.0,133.0,4.2,15.2,964.0,898.72,696.52
2018,5,1,12,15,900.0,131.0,4.3,15.2,962.5,929.42,718.51
2018,5,1,12,30,902.0,129.0,4.4,15.2,961.0,956.87,738.52
2018,5,1,12,45,904.5,126.0,4.5,15.25,952.5,980.46,755.79
2018,5,1,13,0,907.0,123.0,4.6,15.3,944.0,1000.47,770.69
2018,5,1,13,15,902.5,122.0,4.75,15.25,926.0,1011.94,780.54
2018,5,1,13,30,898.0,121.0,4.9,15.2,908.0,1019.51,787.87
2018,5,1,13,45,891.5,120.0,5.05,15.15,883.0,1021.18,791.23
2018,5,1,14,0,885.0,119.0,5.2,15.1,858.0,1018.95,791.99
2018,5,1,14,15,799.0,153.5,5.35,14.95,801.5,984.57,770.3
2018,5,1,14,30,713.0,188.0,5.5,14.8,745.0,942.6,743.04
2018,5,1,14,45,638.5,206.0,5.6,14.7,687.0,883.73,702.53
2018,5,1,15,0,564.0,224.0,5.7,14.6,629.0,815.73,653.31
2018,5,1,15,15,579.0,202.5,5.7,14.6,596.5,805.95,648.33
2018,5,1,15,30,594.0,181.0,5.7,14.6,564.0,785.9,635.55
2018,5,1,15,45,535.0,183.5,5.85,14.25,509.0,712.55,581.73
2018,5,1,16,0,476.0,186.0,6.0,13.9,454.0,648.94,534.09
2018,5,1,16,15,459.5,171.0,6.05,13.7,410.5,603.26,500.19
2018,5,1,16,30,443.0,156.0,6.1,13.5,367.0,556.81,464.9
2018,5,1,16,45,414.0,141.5,6.1,13.3,320.5,500.87,420.85
2018,5,1,17,0,385.0,127.0,6.1,13.1,274.0,445.84,376.49
2018,5,1,17,15,355.0,110.5,6.05,12.9,230.0,389.1,329.55
2018,5,1,17,30,325.0,94.0,6.0,12.7,186.0,334.07,282.75
2018,5,1,17,45,285.0,78.5,5.95,12.5,147.0,276.58,232.42
2018,5,1,18,0,245.0,63.0,5.9,12.3,108.0,222.68,183.93
2018,5,1,18,15,176.5,47.5,5.8,12.2,74.5,149.16,118.27
2018,5,1,18,30,108.0,32.0,5.7,12.1,41.0,95.1,63.53
2018,5,1,18,45,57.0,18.5,5.65,12.0,23.0,35.75,0.0
2018,5,1,19,0,6.0,5.0,5.6,11.9,5.0,0.0,0.0
2018,5,1,19,15,3.0,2.5,5.55,11.9,2.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,5.5,11.9,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,5.45,11.85,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,5.4,11.8,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,5.25,11.8,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,4.95,11.8,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,4.45,11.75,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,4.25,11.75,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,4.15,11.8,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,4.05,11.8,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.75,11.75,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,2,5,15,0.0,4.0,2.55,11.6,4.0,3.41,0.0
2018,5,2,5,30,0.0,8.0,2.7,11.7,8.0,6.83,0.0
2018,5,2,5,45,0.0,18.5,2.85,11.8,18.5,15.25,6.49
2018,5,2,6,0,0.0,29.0,3.0,11.9,29.0,23.95,15.36
2018,5,2,6,15,0.0,45.0,3.0,12.0,45.0,37.05,27.47
2018,5,2,6,30,0.0,61.0,3.0,12.1,61.0,49.72,39.11
2018,5,2,6,45,3.0,85.5,3.0,12.2,86.5,68.36,55.93
2018,5,2,7,0,6.0,110.0,3.0,12.3,112.0,86.67,72.21
2018,5,2,7,15,23.5,138.0,2.95,12.45,148.0,107.18,90.17
2018,5,2,7,30,41.0,166.0,2.9,12.6,184.0,121.92,102.77
2018,5,2,7,45,59.0,193.5,2.85,12.8,222.5,139.67,117.79
2018,5,2,8,0,77.0,221.0,2.8,13.0,261.0,156.94,132.19
2018,5,2,8,15,76.0,239.5,2.75,13.15,282.5,175.32,138.84
2018,5,2,8,30,75.0,258.0,2.7,13.3,304.0,196.92,154.74
2018,5,2,8,45,64.5,272.0,2.65,13.5,313.5,213.95,168.31
2018,5,2,9,0,54.0,286.0,2.6,13.7,323.0,229.59,181.04
2018,5,2,9,15,61.0,310.0,2.6,13.9,354.0,256.25,201.94
2018,5,2,9,30,68.0,334.0,2.6,14.1,385.0,284.26,223.82
2018,5,2,9,45,60.5,341.5,2.55,14.3,388.5,295.35,232.45
2018,5,2,10,0,53.0,349.0,2.5,14.5,392.0,305.35,240.08
2018,5,2,10,15,66.5,368.0,2.55,14.6,424.0,334.69,262.81
2018,5,2,10,30,80.0,387.0,2.6,14.7,456.0,365.84,286.78
2018,5,2,10,45,121.5,412.5,2.6,14.8,520.0,425.26,332.41
2018,5,2,11,0,163.0,438.0,2.6,14.9,584.0,487.43,379.46
2018,5,2,11,15,165.5,447.0,2.65,15.0,597.0,511.13,396.95
2018,5,2,11,30,168.0,456.0,2.7,15.1,610.0,534.72,414.46
2018,5,2,11,45,201.0,456.5,2.8,15.2,642.0,575.63,445.55
2018,5,2,12,0,234.0,457.0,2.9,15.3,674.0,618.07,477.49
2018,5,2,12,15,229.0,457.0,2.95,15.3,669.0,627.5,484.41
2018,5,2,12,30,224.0,457.0,3.0,15.3,664.0,635.51,490.52
2018,5,2,12,45,209.0,452.5,3.05,15.3,644.0,628.41,485.47
2018,5,2,13,0,194.0,448.0,3.1,15.3,624.0,619.42,479.12
2018,5,2,13,15,153.0,436.5,3.15,15.25,573.5,576.42,447.2
2018,5,2,13,30,112.0,425.0,3.2,15.2,523.0,531.1,413.29
2018,5,2,13,45,106.5,411.5,3.25,15.15,503.0,497.85,389.42
2018,5,2,14,0,101.0,398.0,3.3,15.1,483.0,482.45,378.59
2018,5,2,14,15,84.0,368.0,3.3,15.0,437.0,437.48,344.85
2018,5,2,14,30,67.0,338.0,3.3,14.9,391.0,391.76,310.23
2018,5,2,14,45,50.5,310.0,3.3,14.8,348.5,348.22,276.81
2018,5,2,15,0,34.0,282.0,3.3,14.7,306.0,304.5,242.78
2018,5,2,15,15,46.5,275.5,3.3,14.7,306.5,311.56,249.59
2018,5,2,15,30,59.0,269.0,3.3,14.7,307.0,318.18,255.94
2018,5,2,15,45,188.0,234.0,3.3,14.5,342.5,415.72,338.36
2018,5,2,16,0,317.0,199.0,3.3,14.3,378.0,503.94,411.64
2018,5,2,16,15,494.5,150.5,3.3,14.15,400.5,608.46,497.21
2018,5,2,16,30,672.0,102.0,3.3,14.0,423.0,687.11,559.91
2018,5,2,16,45,681.0,89.5,3.3,13.85,382.5,652.41,534.87
2018,5,2,17,0,690.0,77.0,3.3,13.7,342.0,614.46,507.46
2018,5,2,17,15,643.0,72.0,3.2,13.5,290.0,544.92,452.6
2018,5,2,17,30,596.0,67.0,3.1,13.3,238.0,477.79,397.63
2018,5,2,17,45,526.5,60.0,3.05,13.1,188.5,398.23,330.54
2018,5,2,18,0,457.0,53.0,3.0,12.9,139.0,324.38,265.9
2018,5,2,18,15,353.5,43.5,2.85,12.8,97.5,238.31,189.44
2018,5,2,18,30,250.0,34.0,2.7,12.7,56.0,164.77,114.71
2018,5,2,18,45,145.0,20.5,2.6,12.55,31.5,68.14,0.0
2018,5,2,19,0,40.0,7.0,2.5,12.4,7.0,5.97,0.0
2018,5,2,19,15,20.0,3.5,2.4,12.4,3.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
