Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,22,19,45,0.0,0.0,4.45,12.55,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,4.2,12.45,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,4.2,12.45,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.0,3.4,12.6,1.0,0.0,0.0
2018,5,23,5,0,0.0,2.0,3.4,12.6,2.0,1.71,0.0
2018,5,23,5,15,0.0,8.5,3.4,12.7,8.5,6.99,0.0
2018,5,23,5,30,0.0,15.0,3.4,12.8,15.0,12.35,4.45
2018,5,23,5,45,0.0,24.5,3.4,12.85,24.5,20.2,12.07
2018,5,23,6,0,0.0,34.0,3.4,12.9,34.0,28.07,19.4
2018,5,23,6,15,0.0,45.5,3.4,12.95,45.5,37.63,28.17
2018,5,23,6,30,0.0,57.0,3.4,13.0,57.0,47.2,36.85
2018,5,23,6,45,24.0,96.5,3.4,13.1,106.0,75.6,62.18
2018,5,23,7,0,48.0,136.0,3.4,13.2,155.0,102.41,85.73
2018,5,23,7,15,66.5,165.0,3.5,13.3,195.0,121.62,102.29
2018,5,23,7,30,85.0,194.0,3.6,13.4,235.0,140.26,118.13
2018,5,23,7,45,102.5,218.5,3.65,13.55,273.0,155.91,131.17
2018,5,23,8,0,120.0,243.0,3.7,13.7,311.0,162.71,136.49
2018,5,23,8,15,81.5,240.0,3.8,13.85,288.0,177.41,139.71
2018,5,23,8,30,43.0,237.0,3.9,14.0,265.0,180.58,142.29
2018,5,23,8,45,37.5,254.5,4.0,14.15,280.0,197.48,155.76
2018,5,23,9,0,32.0,272.0,4.1,14.3,295.0,213.96,169.01
2018,5,23,9,15,52.0,308.0,4.15,14.45,348.0,250.54,197.49
2018,5,23,9,30,72.0,344.0,4.2,14.6,401.0,290.33,228.52
2018,5,23,9,45,109.0,375.5,4.25,14.7,466.0,333.38,261.97
2018,5,23,10,0,146.0,407.0,4.3,14.8,531.0,386.06,303.0
2018,5,23,10,15,207.5,411.0,4.35,14.8,593.0,436.53,342.53
2018,5,23,10,30,269.0,415.0,4.4,14.8,655.0,491.8,385.83
2018,5,23,10,45,328.0,407.5,4.4,14.85,706.5,544.39,426.85
2018,5,23,11,0,387.0,400.0,4.4,14.9,758.0,601.32,470.85
2018,5,23,11,15,347.0,421.0,4.4,14.9,745.5,613.89,479.87
2018,5,23,11,30,307.0,442.0,4.4,14.9,733.0,622.79,485.99
2018,5,23,11,45,276.0,456.5,4.35,14.9,719.0,629.93,490.65
2018,5,23,12,0,245.0,471.0,4.3,14.9,705.0,634.31,493.1
2018,5,23,12,15,253.5,467.5,4.25,14.9,709.5,654.25,508.06
2018,5,23,12,30,262.0,464.0,4.2,14.9,714.0,673.25,522.21
2018,5,23,12,45,235.0,463.5,4.15,14.95,686.0,648.81,503.81
2018,5,23,13,0,208.0,463.0,4.1,15.0,658.0,633.14,491.85
2018,5,23,13,15,219.0,452.0,4.1,15.0,654.0,641.34,498.83
2018,5,23,13,30,230.0,441.0,4.1,15.0,650.0,648.37,504.89
2018,5,23,13,45,416.5,346.0,4.1,15.0,712.5,773.79,602.66
2018,5,23,14,0,603.0,251.0,4.1,15.0,775.0,871.64,678.42
2018,5,23,14,15,722.5,187.5,4.15,14.95,793.5,926.38,719.45
2018,5,23,14,30,842.0,124.0,4.2,14.9,812.0,954.42,740.34
2018,5,23,14,45,857.0,111.0,4.25,14.85,784.5,949.62,738.43
2018,5,23,15,0,872.0,98.0,4.3,14.8,757.0,940.33,733.81
2018,5,23,15,15,859.5,96.0,4.3,14.8,715.5,913.26,716.18
2018,5,23,15,30,847.0,94.0,4.3,14.8,674.0,883.2,696.47
2018,5,23,15,45,832.5,92.0,4.4,14.6,629.5,848.6,674.61
2018,5,23,16,0,818.0,90.0,4.5,14.4,585.0,819.99,656.86
2018,5,23,16,15,798.5,87.0,4.55,14.25,537.0,775.0,626.11
2018,5,23,16,30,779.0,84.0,4.6,14.1,489.0,728.37,593.65
2018,5,23,16,45,752.5,81.0,4.6,13.95,439.0,675.19,555.24
2018,5,23,17,0,726.0,78.0,4.6,13.8,389.0,621.54,515.47
2018,5,23,17,15,688.0,73.5,4.6,13.6,337.5,561.08,467.65
2018,5,23,17,30,650.0,69.0,4.6,13.4,286.0,499.62,417.53
2018,5,23,17,45,579.0,65.0,4.6,13.2,234.0,422.0,352.38
2018,5,23,18,0,508.0,61.0,4.6,13.0,182.0,349.9,289.88
2018,5,23,18,15,366.0,53.0,4.55,12.85,129.5,247.11,200.89
2018,5,23,18,30,224.0,45.0,4.5,12.7,77.0,156.94,122.49
2018,5,23,18,45,181.0,32.5,4.45,12.55,52.0,115.82,80.32
2018,5,23,19,0,138.0,20.0,4.4,12.4,27.0,69.78,0.0
2018,5,23,19,15,69.0,10.0,4.4,12.35,13.5,24.25,0.0
2018,5,23,19,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,4.4,12.25,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,4.35,12.15,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,3.75,12.1,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,3.45,12.05,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,24,4,45,0.0,0.5,2.65,12.05,0.5,0.0,0.0
2018,5,24,5,0,0.0,1.0,2.6,12.1,1.0,0.85,0.0
2018,5,24,5,15,0.0,4.5,2.5,12.15,4.5,3.69,0.0
2018,5,24,5,30,0.0,8.0,2.4,12.2,8.0,6.56,0.0
2018,5,24,5,45,0.0,12.5,2.3,12.3,12.5,10.27,3.39
2018,5,24,6,0,0.0,17.0,2.2,12.4,17.0,13.98,6.88
2018,5,24,6,15,0.0,29.0,2.15,12.45,29.0,23.91,15.93
2018,5,24,6,30,0.0,41.0,2.1,12.5,41.0,33.87,24.97
2018,5,24,6,45,0.0,60.5,2.1,12.6,60.5,50.11,39.53
2018,5,24,7,0,0.0,80.0,2.1,12.7,80.0,65.92,53.53
2018,5,24,7,15,0.5,96.0,2.1,12.85,96.0,78.46,64.43
2018,5,24,7,30,1.0,112.0,2.1,13.0,112.0,90.87,75.08
2018,5,24,7,45,3.5,132.0,2.15,13.1,133.5,106.08,88.07
2018,5,24,8,0,6.0,152.0,2.2,13.2,155.0,121.09,100.73
2018,5,24,8,15,6.0,165.5,2.25,13.4,169.0,132.2,104.88
2018,5,24,8,30,6.0,179.0,2.3,13.6,183.0,143.7,113.82
2018,5,24,8,45,6.5,187.0,2.35,13.75,191.5,151.32,119.62
2018,5,24,9,0,7.0,195.0,2.4,13.9,200.0,158.98,125.49
2018,5,24,9,15,6.5,192.5,2.45,14.0,197.5,158.32,124.71
2018,5,24,9,30,6.0,190.0,2.5,14.1,195.0,157.37,123.73
2018,5,24,9,45,7.5,202.5,2.6,14.25,209.0,168.91,132.79
2018,5,24,10,0,9.0,215.0,2.7,14.4,223.0,180.71,142.03
2018,5,24,10,15,13.0,248.0,2.8,14.45,259.5,210.52,165.63
2018,5,24,10,30,17.0,281.0,2.9,14.5,296.0,241.1,189.65
2018,5,24,10,45,18.5,294.5,2.95,14.6,311.5,255.09,200.44
2018,5,24,11,0,20.0,308.0,3.0,14.7,327.0,269.35,211.45
2018,5,24,11,15,26.5,325.0,3.15,14.7,350.0,293.97,230.77
2018,5,24,11,30,33.0,342.0,3.3,14.7,373.0,317.42,249.13
2018,5,24,11,45,92.5,397.5,3.4,14.7,486.0,417.55,327.54
2018,5,24,12,0,152.0,453.0,3.5,14.7,599.0,532.46,415.08
2018,5,24,12,15,161.0,465.0,3.6,14.65,619.0,561.87,436.99
2018,5,24,12,30,170.0,477.0,3.7,14.6,639.0,591.37,459.33
2018,5,24,12,45,132.5,461.0,3.85,14.5,586.5,552.15,429.97
2018,5,24,13,0,95.0,445.0,4.0,14.4,534.0,495.1,387.19
2018,5,24,13,15,81.0,431.0,4.05,14.3,506.0,473.53,371.27
2018,5,24,13,30,67.0,417.0,4.1,14.2,478.0,450.8,354.2
2018,5,24,13,45,71.5,409.0,4.15,14.1,472.5,450.99,355.27
2018,5,24,14,0,76.0,401.0,4.2,14.0,467.0,450.76,355.97
2018,5,24,14,15,71.0,382.5,4.2,13.95,442.5,430.17,340.65
2018,5,24,14,30,66.0,364.0,4.2,13.9,418.0,408.99,324.88
2018,5,24,14,45,71.5,350.5,4.15,13.8,406.5,402.57,320.87
2018,5,24,15,0,77.0,337.0,4.1,13.7,395.0,395.63,316.41
2018,5,24,15,15,94.0,308.5,4.1,13.7,375.5,382.85,307.93
2018,5,24,15,30,111.0,280.0,4.1,13.7,356.0,386.62,312.32
2018,5,24,15,45,122.0,259.5,4.0,13.7,338.0,373.79,303.33
2018,5,24,16,0,133.0,239.0,3.9,13.7,320.0,359.68,293.33
2018,5,24,16,15,173.0,224.0,3.85,13.7,320.0,374.07,306.79
2018,5,24,16,30,213.0,209.0,3.8,13.7,320.0,385.14,317.36
2018,5,24,16,45,234.0,186.0,3.8,13.7,296.5,384.16,317.66
2018,5,24,17,0,255.0,163.0,3.8,13.7,273.0,364.77,303.12
2018,5,24,17,15,263.0,141.0,3.75,13.65,241.5,335.15,279.54
2018,5,24,17,30,271.0,119.0,3.7,13.6,210.0,303.86,253.86
2018,5,24,17,45,265.5,100.0,3.7,13.5,177.0,266.85,222.38
2018,5,24,18,0,260.0,81.0,3.7,13.4,144.0,229.64,189.66
2018,5,24,18,15,214.0,65.5,3.65,13.3,109.0,178.21,144.06
2018,5,24,18,30,168.0,50.0,3.6,13.2,74.0,131.54,102.08
2018,5,24,18,45,104.5,34.5,3.5,13.15,47.5,83.91,57.71
2018,5,24,19,0,41.0,19.0,3.4,13.1,21.0,32.99,0.0
2018,5,24,19,15,20.5,9.5,3.35,13.1,10.5,12.78,0.0
2018,5,24,19,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,3.25,13.05,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,25,4,45,0.0,1.5,3.05,12.85,1.5,0.0,0.0
2018,5,25,5,0,0.0,3.0,3.1,12.9,3.0,2.56,0.0
2018,5,25,5,15,0.0,9.5,3.15,13.0,9.5,7.81,0.0
2018,5,25,5,30,0.0,16.0,3.2,13.1,16.0,13.17,5.24
2018,5,25,5,45,0.0,26.0,3.25,13.15,26.0,21.45,13.17
2018,5,25,6,0,0.0,36.0,3.3,13.2,36.0,29.74,20.87
2018,5,25,6,15,0.0,55.0,3.25,13.35,55.0,45.34,35.03
2018,5,25,6,30,0.0,74.0,3.2,13.5,74.0,60.17,48.35
2018,5,25,6,45,16.5,98.0,3.2,13.6,104.5,78.52,64.63
2018,5,25,7,0,33.0,122.0,3.2,13.7,135.0,93.54,77.73
2018,5,25,7,15,18.0,122.0,3.25,13.8,129.0,97.55,80.99
2018,5,25,7,30,3.0,122.0,3.3,13.9,123.0,98.19,81.25
2018,5,25,7,45,1.5,107.5,3.3,14.05,108.0,88.03,72.05
2018,5,25,8,0,0.0,93.0,3.3,14.2,93.0,77.21,62.33
2018,5,25,8,15,0.5,109.0,3.3,14.4,109.5,89.86,69.79
2018,5,25,8,30,1.0,125.0,3.3,14.6,126.0,102.65,80.06
2018,5,25,8,45,2.0,148.5,3.3,14.75,150.0,121.45,95.18
2018,5,25,9,0,3.0,172.0,3.3,14.9,174.0,140.5,110.37
2018,5,25,9,15,14.5,225.0,3.3,15.05,236.5,185.53,146.08
2018,5,25,9,30,26.0,278.0,3.3,15.2,299.0,226.7,178.35
2018,5,25,9,45,27.5,294.5,3.35,15.3,317.5,244.08,191.85
2018,5,25,10,0,29.0,311.0,3.4,15.4,336.0,261.91,205.7
2018,5,25,10,15,19.0,262.5,3.45,15.45,279.0,225.23,176.69
2018,5,25,10,30,9.0,214.0,3.5,15.5,222.0,182.27,142.51
2018,5,25,10,45,9.5,217.5,3.55,15.55,226.0,186.54,145.89
2018,5,25,11,0,10.0,221.0,3.6,15.6,230.0,190.85,149.23
2018,5,25,11,15,14.5,267.0,3.7,15.6,280.5,233.46,182.95
2018,5,25,11,30,19.0,313.0,3.8,15.6,331.0,277.03,217.06
2018,5,25,11,45,58.5,366.5,3.85,15.65,422.5,363.19,284.65
2018,5,25,12,0,98.0,420.0,3.9,15.7,514.0,448.75,350.52
2018,5,25,12,15,177.0,440.5,3.95,15.7,610.0,553.21,430.7
2018,5,25,12,30,256.0,461.0,4.0,15.7,706.0,663.7,513.52
2018,5,25,12,45,271.0,453.5,4.0,15.7,710.5,683.6,528.2
2018,5,25,13,0,286.0,446.0,4.0,15.7,715.0,702.39,542.59
2018,5,25,13,15,205.0,417.0,4.0,15.7,608.0,593.11,461.5
2018,5,25,13,30,124.0,388.0,4.0,15.7,501.0,493.61,386.08
2018,5,25,13,45,68.5,325.0,4.0,15.75,387.0,365.3,287.7
2018,5,25,14,0,13.0,262.0,4.0,15.8,273.0,239.07,187.85
2018,5,25,14,15,12.0,248.0,3.95,15.75,258.0,226.01,178.03
2018,5,25,14,30,11.0,234.0,3.9,15.7,243.0,212.82,167.85
2018,5,25,14,45,9.5,220.0,3.85,15.7,227.5,199.08,157.13
2018,5,25,15,0,8.0,206.0,3.8,15.7,212.0,185.28,146.34
2018,5,25,15,15,6.5,195.0,3.8,15.7,199.5,174.22,137.71
2018,5,25,15,30,5.0,184.0,3.8,15.7,187.0,163.18,129.06
2018,5,25,15,45,12.0,192.5,3.6,15.55,200.0,177.86,141.68
2018,5,25,16,0,19.0,201.0,3.4,15.4,213.0,192.68,154.39
2018,5,25,16,15,95.0,199.5,3.4,15.35,250.0,282.96,230.37
2018,5,25,16,30,171.0,198.0,3.4,15.3,287.0,339.57,278.2
2018,5,25,16,45,262.5,174.5,3.35,15.2,295.5,392.01,322.58
2018,5,25,17,0,354.0,151.0,3.3,15.1,304.0,420.4,347.27
2018,5,25,17,15,319.0,135.0,3.3,14.95,259.5,364.8,302.43
2018,5,25,17,30,284.0,119.0,3.3,14.8,215.0,311.48,258.7
2018,5,25,17,45,241.5,102.5,3.3,14.7,174.5,256.01,212.01
2018,5,25,18,0,199.0,86.0,3.3,14.6,134.0,204.3,167.49
2018,5,25,18,15,159.5,68.5,3.35,14.45,101.5,156.82,125.87
2018,5,25,18,30,120.0,51.0,3.4,14.3,69.0,113.29,87.25
2018,5,25,18,45,73.0,34.5,3.45,14.15,44.0,66.1,44.74
2018,5,25,19,0,26.0,18.0,3.5,14.0,19.0,27.27,0.0
2018,5,25,19,15,13.0,9.0,3.55,13.9,9.5,10.64,0.0
2018,5,25,19,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,3.7,13.65,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,3.95,13.2,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,4.0,13.15,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,4.05,13.1,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,5,26,4,45,4.0,3.0,4.75,13.1,3.0,0.0,0.0
2018,5,26,5,0,8.0,6.0,4.8,13.1,6.0,5.12,0.0
2018,5,26,5,15,42.0,20.5,4.9,13.15,24.5,16.44,0.0
2018,5,26,5,30,76.0,35.0,5.0,13.2,43.0,27.13,16.83
2018,5,26,5,45,119.0,51.5,5.05,13.3,71.5,39.36,28.82
2018,5,26,6,0,162.0,68.0,5.1,13.4,100.0,51.34,40.0
2018,5,26,6,15,236.5,82.5,5.1,13.45,144.5,61.95,49.79
2018,5,26,6,30,311.0,97.0,5.1,13.5,189.0,69.88,57.0
2018,5,26,6,45,264.5,119.0,5.05,13.6,207.5,86.31,71.56
2018,5,26,7,0,218.0,141.0,5.0,13.7,226.0,99.46,83.0
2018,5,26,7,15,137.0,164.5,4.9,13.75,220.5,117.68,98.74
2018,5,26,7,30,56.0,188.0,4.8,13.8,215.0,136.6,114.88
2018,5,26,7,45,37.0,190.5,4.75,13.85,209.0,139.2,116.7
2018,5,26,8,0,18.0,193.0,4.7,13.9,203.0,149.41,125.09
2018,5,26,8,15,17.0,207.5,4.6,13.95,217.5,162.11,129.16
2018,5,26,8,30,16.0,222.0,4.5,14.0,232.0,175.48,139.45
2018,5,26,8,45,20.5,245.0,4.4,14.05,259.0,195.81,155.32
2018,5,26,9,0,25.0,268.0,4.3,14.1,286.0,216.97,171.87
2018,5,26,9,15,22.0,272.0,4.2,14.15,288.5,222.79,176.37
2018,5,26,9,30,19.0,276.0,4.1,14.2,291.0,227.99,180.36
2018,5,26,9,45,20.5,291.5,3.95,14.3,308.5,243.34,192.27
2018,5,26,10,0,22.0,307.0,3.8,14.4,326.0,258.99,204.35
2018,5,26,10,15,21.5,311.5,3.75,14.5,330.5,265.24,209.02
2018,5,26,10,30,21.0,316.0,3.7,14.6,335.0,271.34,213.57
2018,5,26,10,45,19.0,308.0,3.6,14.65,325.5,266.24,209.35
2018,5,26,11,0,17.0,300.0,3.5,14.7,316.0,260.62,204.76
2018,5,26,11,15,18.0,310.5,3.55,14.75,327.5,272.07,213.68
2018,5,26,11,30,19.0,321.0,3.6,14.8,339.0,283.68,222.68
2018,5,26,11,45,25.0,348.5,3.65,14.85,372.5,320.63,251.47
2018,5,26,12,0,31.0,376.0,3.7,14.9,406.0,353.81,277.09
2018,5,26,12,15,54.0,410.5,3.85,14.95,462.5,408.98,320.02
2018,5,26,12,30,77.0,445.0,4.0,15.0,519.0,466.29,364.11
2018,5,26,12,45,112.5,455.5,4.1,15.1,562.0,527.8,411.29
2018,5,26,13,0,148.0,466.0,4.2,15.2,605.0,578.33,450.01
2018,5,26,13,15,166.0,458.0,4.35,15.25,611.5,595.16,463.66
2018,5,26,13,30,184.0,450.0,4.5,15.3,618.0,611.3,477.03
2018,5,26,13,45,174.0,438.0,4.65,15.35,593.5,595.58,466.0
2018,5,26,14,0,164.0,426.0,4.8,15.4,569.0,578.56,454.07
2018,5,26,14,15,151.0,409.5,4.95,15.35,537.5,552.91,435.67
2018,5,26,14,30,138.0,393.0,5.1,15.3,506.0,526.25,416.33
2018,5,26,14,45,118.0,369.5,5.25,15.3,463.0,484.79,385.2
2018,5,26,15,0,98.0,346.0,5.4,15.3,420.0,424.19,338.94
2018,5,26,15,15,83.0,321.0,5.4,15.3,381.5,385.25,308.92
2018,5,26,15,30,68.0,296.0,5.4,15.3,343.0,346.3,278.52
2018,5,26,15,45,123.0,273.0,5.6,15.05,351.0,388.54,315.24
2018,5,26,16,0,178.0,250.0,5.8,14.8,359.0,409.25,334.8
2018,5,26,16,15,241.5,226.0,5.85,14.65,360.5,448.07,368.51
2018,5,26,16,30,305.0,202.0,5.9,14.5,362.0,464.33,384.23
2018,5,26,16,45,312.0,180.0,5.9,14.35,329.5,434.73,361.69
2018,5,26,17,0,319.0,158.0,5.9,14.2,297.0,403.36,337.3
2018,5,26,17,15,386.5,129.5,5.85,14.05,276.5,417.18,349.88
2018,5,26,17,30,454.0,101.0,5.8,13.9,256.0,408.26,343.03
2018,5,26,17,45,448.5,89.0,5.75,13.75,220.5,368.96,309.02
2018,5,26,18,0,443.0,77.0,5.7,13.6,185.0,329.18,273.23
2018,5,26,18,15,362.5,66.0,5.55,13.55,141.0,256.08,208.47
2018,5,26,18,30,282.0,55.0,5.4,13.5,97.0,191.41,150.35
2018,5,26,18,45,185.0,39.0,5.25,13.4,62.5,124.44,88.9
2018,5,26,19,0,88.0,23.0,5.1,13.3,28.0,55.49,0.0
2018,5,26,19,15,44.0,11.5,5.0,13.3,14.0,19.83,0.0
2018,5,26,19,30,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,4.75,13.35,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,4.5,13.35,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,3.95,13.25,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,5,27,4,45,12.5,4.0,2.05,12.6,4.0,0.0,0.0
2018,5,27,5,0,25.0,8.0,2.0,12.7,8.0,6.83,0.0
2018,5,27,5,15,101.5,21.5,2.0,12.9,31.0,16.67,0.0
2018,5,27,5,30,178.0,35.0,2.0,13.1,54.0,26.89,16.77
2018,5,27,5,45,182.5,42.5,2.0,13.35,70.5,32.17,22.59
2018,5,27,6,0,187.0,50.0,2.0,13.6,87.0,37.23,27.52
2018,5,27,6,15,93.5,68.5,1.9,13.8,87.0,53.67,42.4
2018,5,27,6,30,0.0,87.0,1.8,14.0,87.0,69.54,56.59
2018,5,27,6,45,20.5,116.5,1.7,14.2,124.5,91.37,75.77
2018,5,27,7,0,41.0,146.0,1.6,14.4,162.0,108.53,90.54
2018,5,27,7,15,135.5,166.5,1.65,14.65,230.0,118.84,99.12
2018,5,27,7,30,230.0,187.0,1.7,14.9,298.0,126.21,105.06
2018,5,27,7,45,357.0,185.0,1.7,15.15,379.0,126.15,104.53
2018,5,27,8,0,484.0,183.0,1.7,15.4,460.0,117.36,96.56
2018,5,27,8,15,423.5,208.0,1.8,15.6,465.0,153.51,109.46
2018,5,27,8,30,363.0,233.0,1.9,15.8,470.0,201.16,143.72
2018,5,27,8,45,286.0,270.0,2.0,15.95,464.5,237.88,175.41
2018,5,27,9,0,209.0,307.0,2.1,16.1,459.0,273.5,207.32
2018,5,27,9,15,294.0,309.0,2.2,16.3,535.5,312.45,236.38
2018,5,27,9,30,379.0,311.0,2.3,16.5,612.0,368.27,279.6
2018,5,27,9,45,385.5,328.0,2.4,16.7,645.0,407.33,311.53
2018,5,27,10,0,392.0,345.0,2.5,16.9,678.0,451.23,346.56
2018,5,27,10,15,367.0,369.5,2.6,17.05,689.0,486.24,374.24
2018,5,27,10,30,342.0,394.0,2.7,17.2,700.0,516.06,397.31
2018,5,27,10,45,309.5,413.0,2.75,17.3,694.5,534.41,411.24
2018,5,27,11,0,277.0,432.0,2.8,17.4,689.0,549.54,422.36
2018,5,27,11,15,258.5,437.5,2.9,17.5,680.0,560.77,430.79
2018,5,27,11,30,240.0,443.0,3.0,17.6,671.0,569.82,437.46
2018,5,27,11,45,313.5,414.0,3.1,17.7,714.0,620.6,476.59
2018,5,27,12,0,387.0,385.0,3.2,17.8,757.0,681.49,522.4
2018,5,27,12,15,398.5,383.0,3.3,17.8,765.0,709.43,543.02
2018,5,27,12,30,410.0,381.0,3.4,17.8,773.0,736.16,562.93
2018,5,27,12,45,429.0,371.5,3.55,17.85,778.5,761.53,582.23
2018,5,27,13,0,448.0,362.0,3.7,17.9,784.0,785.24,600.38
2018,5,27,13,15,534.5,311.0,3.75,17.85,805.5,831.67,636.53
2018,5,27,13,30,621.0,260.0,3.8,17.8,827.0,879.62,673.37
2018,5,27,13,45,753.5,184.5,3.9,17.8,855.0,933.14,713.13
2018,5,27,14,0,886.0,109.0,4.0,17.8,883.0,978.44,745.42
2018,5,27,14,15,880.0,107.5,4.0,17.75,854.0,972.45,742.05
2018,5,27,14,30,874.0,106.0,4.0,17.7,825.0,962.78,736.67
2018,5,27,14,45,865.0,104.5,4.0,17.65,789.5,946.68,726.95
2018,5,27,15,0,856.0,103.0,4.0,17.6,754.0,927.18,714.97
2018,5,27,15,15,843.5,100.5,4.0,17.6,713.0,900.11,697.57
2018,5,27,15,30,831.0,98.0,4.0,17.6,672.0,870.1,678.08
2018,5,27,15,45,817.0,95.5,3.85,17.4,628.0,844.97,661.79
2018,5,27,16,0,803.0,93.0,3.7,17.2,584.0,808.01,636.86
2018,5,27,16,15,784.5,89.5,3.6,17.05,536.5,763.98,606.72
2018,5,27,16,30,766.0,86.0,3.5,16.9,489.0,718.3,575.0
2018,5,27,16,45,740.0,82.5,3.4,16.7,439.5,665.66,537.62
2018,5,27,17,0,714.0,79.0,3.3,16.5,390.0,612.57,498.86
2018,5,27,17,15,677.5,74.5,3.2,16.3,339.5,553.81,453.29
2018,5,27,17,30,641.0,70.0,3.1,16.1,289.0,494.0,405.54
2018,5,27,17,45,590.0,64.5,2.95,15.85,240.5,426.57,350.06
2018,5,27,18,0,539.0,59.0,2.8,15.6,192.0,362.75,295.69
2018,5,27,18,15,463.0,52.0,2.65,15.4,147.5,289.87,232.45
2018,5,27,18,30,387.0,45.0,2.5,15.2,103.0,224.15,173.95
2018,5,27,18,45,270.0,33.5,2.4,15.05,67.0,147.95,105.31
2018,5,27,19,0,153.0,22.0,2.3,14.9,31.0,77.5,3.52
2018,5,27,19,15,76.5,11.0,2.2,14.8,15.5,26.81,0.0
2018,5,27,19,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,5,28,4,45,28.0,4.5,1.5,13.3,5.0,0.0,0.0
2018,5,28,5,0,56.0,9.0,1.5,13.4,10.0,7.68,0.0
2018,5,28,5,15,170.0,22.5,1.5,13.6,38.0,17.55,0.0
2018,5,28,5,30,284.0,36.0,1.5,13.8,66.0,29.75,19.18
2018,5,28,5,45,377.5,44.5,1.5,14.0,107.0,35.99,25.89
2018,5,28,6,0,471.0,53.0,1.5,14.2,148.0,42.21,31.88
2018,5,28,6,15,533.5,59.0,1.45,14.5,195.0,46.16,35.62
2018,5,28,6,30,596.0,65.0,1.4,14.8,242.0,50.1,39.18
2018,5,28,6,45,640.0,69.5,1.35,15.1,292.0,52.72,41.44
2018,5,28,7,0,684.0,74.0,1.3,15.4,342.0,55.32,43.59
2018,5,28,7,15,715.5,77.0,1.25,15.8,392.0,61.79,49.07
2018,5,28,7,30,747.0,80.0,1.2,16.2,442.0,63.26,50.1
2018,5,28,7,45,772.0,82.5,1.2,16.65,491.5,64.26,50.69
2018,5,28,8,0,797.0,85.0,1.2,17.1,541.0,65.22,51.25
2018,5,28,8,15,815.0,87.5,1.25,17.4,588.0,113.42,65.49
2018,5,28,8,30,833.0,90.0,1.3,17.7,635.0,169.77,97.76
2018,5,28,8,45,848.0,91.5,1.35,18.0,678.5,226.59,141.16
2018,5,28,9,0,863.0,93.0,1.4,18.3,722.0,284.52,190.1
2018,5,28,9,15,872.0,95.5,1.45,18.5,760.0,342.21,240.5
2018,5,28,9,30,881.0,98.0,1.5,18.7,798.0,399.86,290.51
2018,5,28,9,45,886.0,101.0,1.55,18.9,830.0,455.92,338.23
2018,5,28,10,0,891.0,104.0,1.6,19.1,862.0,511.02,383.79
2018,5,28,10,15,896.5,105.5,1.7,19.25,888.5,564.05,426.71
2018,5,28,10,30,902.0,107.0,1.8,19.4,915.0,615.7,467.38
2018,5,28,10,45,906.0,108.0,1.9,19.55,935.0,664.42,504.87
2018,5,28,11,0,910.0,109.0,2.0,19.7,955.0,711.19,540.07
2018,5,28,11,15,912.0,110.0,2.1,19.8,968.0,754.41,572.12
2018,5,28,11,30,914.0,111.0,2.2,19.9,981.0,795.17,600.7
2018,5,28,11,45,914.5,111.0,2.3,20.0,986.0,831.29,625.44
2018,5,28,12,0,915.0,111.0,2.4,20.1,991.0,864.56,648.19
2018,5,28,12,15,915.0,111.0,2.55,20.1,989.5,894.39,669.27
2018,5,28,12,30,915.0,111.0,2.7,20.1,988.0,921.06,688.28
2018,5,28,12,45,914.0,110.5,2.8,20.15,979.0,943.06,703.69
2018,5,28,13,0,913.0,110.0,2.9,20.2,970.0,961.54,716.87
2018,5,28,13,15,909.0,109.5,3.0,20.15,953.0,973.58,726.15
2018,5,28,13,30,905.0,109.0,3.1,20.1,936.0,981.86,733.09
2018,5,28,13,45,884.5,117.0,3.25,20.05,908.0,978.9,733.03
2018,5,28,14,0,864.0,125.0,3.4,20.0,880.0,972.22,730.62
2018,5,28,14,15,827.0,138.5,3.45,19.95,841.0,964.45,726.86
2018,5,28,14,30,790.0,152.0,3.5,19.9,802.0,941.18,712.62
2018,5,28,14,45,823.5,128.0,3.55,19.85,779.5,942.7,715.53
2018,5,28,15,0,857.0,104.0,3.6,19.8,757.0,928.4,707.48
2018,5,28,15,15,844.5,102.0,3.6,19.8,716.0,901.93,690.73
2018,5,28,15,30,832.0,100.0,3.6,19.8,675.0,872.52,671.96
2018,5,28,15,45,816.5,97.5,3.55,19.55,630.5,846.2,655.67
2018,5,28,16,0,801.0,95.0,3.5,19.3,586.0,808.05,630.8
2018,5,28,16,15,782.0,91.5,3.45,19.1,538.5,763.74,601.12
2018,5,28,16,30,763.0,88.0,3.4,18.9,491.0,717.8,569.83
2018,5,28,16,45,738.0,84.0,3.35,18.7,441.5,665.5,533.22
2018,5,28,17,0,713.0,80.0,3.3,18.5,392.0,612.67,495.09
2018,5,28,17,15,677.0,76.0,3.2,18.2,342.0,554.99,450.87
2018,5,28,17,30,641.0,72.0,3.1,17.9,292.0,496.13,404.38
2018,5,28,17,45,591.5,65.5,3.0,17.6,243.0,428.39,349.27
2018,5,28,18,0,542.0,59.0,2.9,17.3,194.0,364.15,295.1
2018,5,28,18,15,467.0,52.0,2.8,17.0,149.5,291.62,232.67
2018,5,28,18,30,392.0,45.0,2.7,16.7,105.0,226.15,174.79
2018,5,28,18,45,275.0,34.0,2.6,16.35,68.5,150.13,107.02
2018,5,28,19,0,158.0,23.0,2.5,16.0,32.0,80.43,11.02
2018,5,28,19,15,79.0,11.5,2.4,15.85,16.0,27.82,0.0
2018,5,28,19,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.1,14.95,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,5,29,4,45,27.5,5.5,2.15,13.7,6.0,0.0,0.0
2018,5,29,5,0,55.0,11.0,2.3,13.8,12.0,9.39,0.0
2018,5,29,5,15,159.0,24.5,2.4,14.0,39.0,19.06,0.0
2018,5,29,5,30,263.0,38.0,2.5,14.2,66.0,29.41,18.91
2018,5,29,5,45,354.5,48.0,2.6,14.4,107.0,38.91,28.38
2018,5,29,6,0,446.0,58.0,2.7,14.6,148.0,46.24,35.36
2018,5,29,6,15,510.5,64.5,2.65,14.85,195.0,50.38,39.3
2018,5,29,6,30,575.0,71.0,2.6,15.1,242.0,54.53,43.04
2018,5,29,6,45,620.5,75.5,2.6,15.35,292.0,56.94,45.12
2018,5,29,7,0,666.0,80.0,2.6,15.6,342.0,59.35,47.1
2018,5,29,7,15,698.0,84.5,2.65,15.8,392.5,61.57,48.86
2018,5,29,7,30,730.0,89.0,2.7,16.0,443.0,69.61,55.68
2018,5,29,7,45,754.0,92.0,2.7,16.2,492.0,70.66,56.35
2018,5,29,8,0,778.0,95.0,2.7,16.4,541.0,71.67,56.98
2018,5,29,8,15,796.0,98.0,2.8,16.6,587.5,110.15,63.76
2018,5,29,8,30,814.0,101.0,2.9,16.8,634.0,166.4,96.53
2018,5,29,8,45,827.0,103.5,3.0,17.0,676.5,223.24,140.63
2018,5,29,9,0,840.0,106.0,3.1,17.2,719.0,287.38,195.25
2018,5,29,9,15,855.0,106.0,3.2,17.3,758.5,343.9,245.38
2018,5,29,9,30,870.0,106.0,3.3,17.4,798.0,401.0,295.95
2018,5,29,9,45,885.0,103.5,3.45,17.5,832.5,456.58,344.61
2018,5,29,10,0,900.0,101.0,3.6,17.6,867.0,512.16,392.15
2018,5,29,10,15,905.5,102.5,3.65,17.7,894.0,565.59,436.63
2018,5,29,10,30,911.0,104.0,3.7,17.8,921.0,617.62,478.78
2018,5,29,10,45,914.0,106.0,3.8,17.9,941.0,666.87,517.87
2018,5,29,11,0,917.0,108.0,3.9,18.0,961.0,714.1,554.53
2018,5,29,11,15,919.5,109.0,4.05,18.0,974.5,757.93,588.39
2018,5,29,11,30,922.0,110.0,4.2,18.0,988.0,799.34,618.7
2018,5,29,11,45,922.5,110.5,4.35,18.0,993.5,836.15,645.18
2018,5,29,12,0,923.0,111.0,4.5,18.0,999.0,870.1,669.89
2018,5,29,12,15,922.0,112.0,4.7,17.85,997.5,900.2,692.7
2018,5,29,12,30,921.0,113.0,4.9,17.7,996.0,927.09,713.37
2018,5,29,12,45,916.5,115.5,5.15,17.6,987.0,948.84,730.76
2018,5,29,13,0,912.0,118.0,5.4,17.5,978.0,967.03,745.79
2018,5,29,13,15,908.0,118.5,5.6,17.25,962.0,980.18,757.5
2018,5,29,13,30,904.0,119.0,5.8,17.0,946.0,989.61,766.75
2018,5,29,13,45,895.5,120.5,6.05,16.8,922.0,991.94,771.25
2018,5,29,14,0,887.0,122.0,6.3,16.6,898.0,990.53,773.19
2018,5,29,14,15,878.5,122.0,6.45,16.35,868.5,983.94,771.06
2018,5,29,14,30,870.0,122.0,6.6,16.1,839.0,973.72,766.4
2018,5,29,14,45,857.5,121.5,6.7,15.9,802.5,955.68,755.69
2018,5,29,15,0,845.0,121.0,6.8,15.7,766.0,945.56,750.85
2018,5,29,15,15,832.0,119.5,6.8,15.7,725.5,919.22,733.02
2018,5,29,15,30,819.0,118.0,6.8,15.7,685.0,889.91,713.03
2018,5,29,15,45,801.5,115.5,6.85,15.35,640.0,852.77,688.21
2018,5,29,16,0,784.0,113.0,6.9,15.0,595.0,813.33,661.36
2018,5,29,16,15,760.0,110.5,6.9,14.8,546.5,766.52,627.94
2018,5,29,16,30,736.0,108.0,6.9,14.6,498.0,722.48,596.23
2018,5,29,16,45,703.0,105.0,6.9,14.45,447.0,666.32,554.22
2018,5,29,17,0,670.0,102.0,6.9,14.3,396.0,610.28,510.11
2018,5,29,17,15,627.5,97.0,6.9,14.1,345.0,546.25,458.49
2018,5,29,17,30,585.0,92.0,6.9,13.9,294.0,483.99,406.91
2018,5,29,17,45,524.5,85.0,6.95,13.75,244.0,411.68,345.49
2018,5,29,18,0,464.0,78.0,7.0,13.6,194.0,340.46,283.47
2018,5,29,18,15,388.5,67.5,6.9,13.5,149.5,269.14,219.99
2018,5,29,18,30,313.0,57.0,6.8,13.4,105.0,205.58,162.46
2018,5,29,18,45,217.5,43.0,6.7,13.3,70.5,139.63,102.04
2018,5,29,19,0,122.0,29.0,6.6,13.2,36.0,73.8,15.77
2018,5,29,19,15,63.5,16.5,6.5,13.2,20.0,28.57,0.0
2018,5,29,19,30,5.0,4.0,6.4,13.2,4.0,0.0,0.0
2018,5,29,19,45,2.5,2.0,6.3,13.2,2.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,6.2,13.2,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,6.15,13.15,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,6.1,13.1,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,6.0,13.1,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,5.9,13.05,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,5.95,12.95,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,6.0,12.9,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,6.0,12.85,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,6.0,12.8,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,6.05,12.75,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,6.1,12.7,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,6.2,12.65,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,6.45,12.55,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,6.6,12.5,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,6.7,12.45,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,6.8,12.4,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,6.9,12.35,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,7.0,12.3,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,7.05,12.3,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,7.1,12.3,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,7.2,12.3,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,7.3,12.3,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,7.35,12.35,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,7.4,12.4,0.0,0.0,0.0
2018,5,30,4,45,0.5,3.0,7.45,12.45,3.0,0.0,0.0
2018,5,30,5,0,1.0,6.0,7.5,12.5,6.0,5.12,0.0
2018,5,30,5,15,0.5,12.0,7.5,12.55,12.0,9.88,0.0
2018,5,30,5,30,0.0,18.0,7.5,12.6,18.0,14.83,6.82
2018,5,30,5,45,0.0,26.5,7.55,12.7,26.5,21.86,13.59
2018,5,30,6,0,0.0,35.0,7.6,12.8,35.0,28.9,20.16
2018,5,30,6,15,0.0,44.0,7.55,12.85,44.0,36.37,27.04
2018,5,30,6,30,0.0,53.0,7.5,12.9,53.0,43.86,33.84
2018,5,30,6,45,16.5,88.0,7.45,13.0,94.5,69.87,57.09
2018,5,30,7,0,33.0,123.0,7.4,13.1,136.0,94.31,78.67
2018,5,30,7,15,66.5,162.0,7.4,13.15,193.0,120.12,101.21
2018,5,30,7,30,100.0,201.0,7.4,13.2,250.0,144.66,122.35
2018,5,30,7,45,74.0,209.0,7.35,13.25,247.5,150.49,126.98
2018,5,30,8,0,48.0,217.0,7.3,13.3,245.0,155.96,131.28
2018,5,30,8,15,52.0,241.0,7.3,13.35,273.5,175.91,140.14
2018,5,30,8,30,56.0,265.0,7.3,13.4,302.0,198.97,157.67
2018,5,30,8,45,62.0,285.0,7.3,13.5,328.5,220.89,174.77
2018,5,30,9,0,68.0,305.0,7.3,13.6,355.0,243.85,193.06
2018,5,30,9,15,136.5,337.0,7.3,13.75,443.5,288.59,227.18
2018,5,30,9,30,205.0,369.0,7.3,13.9,532.0,348.87,274.6
2018,5,30,9,45,303.5,360.0,7.3,14.1,613.0,397.21,312.87
2018,5,30,10,0,402.0,351.0,7.3,14.3,694.0,458.31,362.09
2018,5,30,10,15,405.5,361.0,7.25,14.4,716.0,496.55,393.71
2018,5,30,10,30,409.0,371.0,7.2,14.5,738.0,534.61,424.65
2018,5,30,10,45,383.5,392.0,7.2,14.65,742.0,562.68,446.95
2018,5,30,11,0,358.0,413.0,7.2,14.8,746.0,587.14,465.91
2018,5,30,11,15,363.5,416.5,7.25,14.8,759.0,617.05,489.64
2018,5,30,11,30,369.0,420.0,7.3,14.8,772.0,646.42,512.73
2018,5,30,11,45,390.5,415.0,7.35,14.8,789.5,680.54,539.68
2018,5,30,12,0,412.0,410.0,7.4,14.8,807.0,720.58,570.86
2018,5,30,12,15,573.5,321.0,7.5,14.75,872.0,803.05,638.15
2018,5,30,12,30,735.0,232.0,7.6,14.7,937.0,888.41,707.08
2018,5,30,12,45,743.0,226.5,7.7,14.65,933.5,912.97,726.17
2018,5,30,13,0,751.0,221.0,7.8,14.6,930.0,934.54,742.94
2018,5,30,13,15,748.5,218.5,7.8,14.55,914.5,945.95,751.92
2018,5,30,13,30,746.0,216.0,7.8,14.5,899.0,953.9,758.49
2018,5,30,13,45,804.0,178.0,7.85,14.45,897.0,972.66,773.41
2018,5,30,14,0,862.0,140.0,7.9,14.4,895.0,983.02,782.23
2018,5,30,14,15,855.0,138.0,7.9,14.35,865.5,976.23,778.32
2018,5,30,14,30,848.0,136.0,7.9,14.3,836.0,978.45,781.3
2018,5,30,14,45,838.5,134.0,7.9,14.3,801.0,961.8,770.21
2018,5,30,15,0,829.0,132.0,7.9,14.3,766.0,941.75,756.73
2018,5,30,15,15,815.5,129.5,7.9,14.3,725.0,914.21,737.66
2018,5,30,15,30,802.0,127.0,7.9,14.3,684.0,883.74,716.38
2018,5,30,15,45,781.5,125.5,7.9,14.1,638.5,845.48,689.58
2018,5,30,16,0,761.0,124.0,7.9,13.9,593.0,809.85,664.61
2018,5,30,16,15,732.5,122.5,7.9,13.8,544.0,761.31,629.05
2018,5,30,16,30,704.0,121.0,7.9,13.7,495.0,711.8,592.29
2018,5,30,16,45,663.5,119.0,7.9,13.55,443.5,652.18,546.06
2018,5,30,17,0,623.0,117.0,7.9,13.4,392.0,593.18,498.92
2018,5,30,17,15,573.5,110.5,7.85,13.25,339.0,524.66,442.88
2018,5,30,17,30,524.0,104.0,7.8,13.1,286.0,453.52,383.46
2018,5,30,17,45,410.0,95.0,7.75,12.9,223.5,353.27,297.98
2018,5,30,18,0,296.0,86.0,7.7,12.7,161.0,263.59,220.12
2018,5,30,18,15,223.0,70.5,7.6,12.6,119.5,186.97,152.85
2018,5,30,18,30,150.0,55.0,7.5,12.5,78.0,129.04,101.41
2018,5,30,18,45,95.0,39.0,7.35,12.45,52.0,84.71,61.09
2018,5,30,19,0,40.0,23.0,7.2,12.4,26.0,37.64,8.04
2018,5,30,19,15,20.5,13.0,7.15,12.4,14.5,15.78,0.0
2018,5,30,19,30,1.0,3.0,7.1,12.4,3.0,0.0,0.0
2018,5,30,19,45,0.5,1.5,7.05,12.4,1.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,7.0,12.4,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,7.0,12.45,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,6.95,12.5,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,6.9,12.5,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,6.9,12.5,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,6.9,12.5,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,6.9,12.5,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,6.9,12.5,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,6.95,12.55,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,7.0,12.6,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,7.1,12.65,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,7.2,12.7,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,7.25,12.7,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,7.3,12.7,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,7.3,12.75,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,7.3,12.8,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,7.25,12.75,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,7.2,12.7,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,7.2,12.65,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,7.2,12.6,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,7.15,12.55,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,7.1,12.5,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,7.05,12.5,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,6.95,12.5,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,6.9,12.5,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,6.85,12.5,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,6.8,12.5,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,6.65,12.45,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,6.5,12.4,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,6.4,12.4,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,6.3,12.4,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,6.3,12.4,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,6.3,12.4,0.0,0.0,0.0
2018,5,31,4,45,1.0,2.5,6.25,12.4,2.5,0.0,0.0
2018,5,31,5,0,2.0,5.0,6.2,12.4,5.0,4.27,0.0
2018,5,31,5,15,1.0,9.5,6.25,12.5,9.5,7.81,0.0
2018,5,31,5,30,0.0,14.0,6.3,12.6,14.0,11.51,4.06
2018,5,31,5,45,0.0,22.0,6.3,12.7,22.0,18.12,10.31
2018,5,31,6,0,0.0,30.0,6.3,12.8,30.0,24.74,16.46
2018,5,31,6,15,0.0,39.0,6.35,12.9,39.0,32.21,23.32
2018,5,31,6,30,0.0,48.0,6.4,13.0,48.0,39.69,30.09
2018,5,31,6,45,3.0,78.5,6.45,13.05,79.5,64.35,52.15
2018,5,31,7,0,6.0,109.0,6.5,13.1,111.0,87.36,72.49
2018,5,31,7,15,85.0,148.5,6.5,13.2,189.5,107.63,90.14
2018,5,31,7,30,164.0,188.0,6.5,13.3,268.0,132.4,111.52
2018,5,31,7,45,309.5,191.0,6.5,13.35,361.5,128.85,108.01
2018,5,31,8,0,455.0,194.0,6.5,13.4,455.0,123.28,102.8
2018,5,31,8,15,538.5,184.0,6.5,13.55,518.5,144.48,100.6
2018,5,31,8,30,622.0,174.0,6.5,13.7,582.0,185.05,121.71
2018,5,31,8,45,705.0,154.5,6.5,13.85,646.5,229.26,153.25
2018,5,31,9,0,788.0,135.0,6.5,14.0,711.0,288.14,201.53
2018,5,31,9,15,813.0,132.0,6.6,14.15,753.5,343.49,251.37
2018,5,31,9,30,838.0,129.0,6.7,14.3,796.0,400.74,303.05
2018,5,31,9,45,849.5,129.5,6.75,14.4,830.0,458.99,355.15
2018,5,31,10,0,861.0,130.0,6.8,14.5,864.0,513.52,403.26
2018,5,31,10,15,867.5,131.5,6.8,14.6,891.0,565.66,448.3
2018,5,31,10,30,874.0,133.0,6.8,14.7,918.0,616.59,491.22
2018,5,31,10,45,879.0,134.0,6.85,14.75,938.5,664.78,531.21
2018,5,31,11,0,884.0,135.0,6.9,14.8,959.0,711.21,568.99
2018,5,31,11,15,887.5,136.0,6.9,14.8,973.0,754.61,603.71
2018,5,31,11,30,891.0,137.0,6.9,14.8,987.0,795.79,635.84
2018,5,31,11,45,892.5,137.5,6.95,14.85,993.0,832.6,663.14
2018,5,31,12,0,894.0,138.0,7.0,14.9,999.0,866.75,688.39
2018,5,31,12,15,892.0,138.5,6.95,14.9,996.5,895.12,709.06
2018,5,31,12,30,890.0,139.0,6.9,14.9,994.0,920.35,727.42
2018,5,31,12,45,884.5,142.0,6.8,14.9,984.5,941.33,742.45
2018,5,31,13,0,879.0,145.0,6.7,14.9,975.0,958.85,754.99
2018,5,31,13,15,876.5,143.0,6.65,14.9,958.5,971.16,764.08
2018,5,31,13,30,874.0,141.0,6.6,14.9,942.0,979.81,770.63
2018,5,31,13,45,870.5,138.0,6.5,14.9,919.0,982.85,772.97
2018,5,31,14,0,867.0,135.0,6.4,14.9,896.0,982.14,772.74
2018,5,31,14,15,860.0,133.5,6.4,14.9,866.5,975.79,769.14
2018,5,31,14,30,853.0,132.0,6.4,14.9,837.0,965.84,763.07
2018,5,31,14,45,845.0,129.0,6.35,14.85,802.0,961.84,761.35
2018,5,31,15,0,837.0,126.0,6.3,14.8,767.0,942.05,748.18
2018,5,31,15,15,823.5,124.0,6.3,14.8,726.0,914.96,729.89
2018,5,31,15,30,810.0,122.0,6.3,14.8,685.0,884.93,709.4
2018,5,31,15,45,793.5,118.5,6.3,14.7,640.0,847.92,683.87
2018,5,31,16,0,777.0,115.0,6.3,14.6,595.0,808.57,656.37
2018,5,31,16,15,754.5,111.5,6.3,14.45,546.5,762.25,623.34
2018,5,31,16,30,732.0,108.0,6.3,14.3,498.0,718.55,591.92
2018,5,31,16,45,702.5,103.5,6.25,14.2,447.5,663.56,550.81
2018,5,31,17,0,673.0,99.0,6.2,14.1,397.0,608.47,507.55
2018,5,31,17,15,632.5,94.0,6.2,13.9,346.5,545.84,457.33
2018,5,31,17,30,592.0,89.0,6.2,13.7,296.0,484.82,407.02
2018,5,31,17,45,536.0,82.0,6.2,13.55,246.5,414.96,347.85
2018,5,31,18,0,480.0,75.0,6.2,13.4,197.0,349.1,290.42
2018,5,31,18,15,400.5,65.5,6.05,13.2,152.0,272.06,222.5
2018,5,31,18,30,321.0,56.0,5.9,13.0,107.0,207.38,164.23
2018,5,31,18,45,219.5,42.5,5.8,12.85,72.0,139.34,102.76
2018,5,31,19,0,118.0,29.0,5.7,12.7,37.0,72.73,24.18
2018,5,31,19,15,62.0,16.5,5.6,12.65,20.5,28.26,0.0
2018,5,31,19,30,6.0,4.0,5.5,12.6,4.0,0.0,0.0
2018,5,31,19,45,3.0,2.0,5.35,12.55,2.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,5.1,12.45,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,4.95,12.35,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,4.65,12.3,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,4.5,12.25,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,4.15,12.15,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,4.0,12.05,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,3.8,11.95,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,3.65,11.85,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,3.6,11.75,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,3.55,11.65,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,1,4,45,27.0,7.0,3.55,11.9,7.5,0.0,0.0
2018,6,1,5,0,54.0,14.0,3.6,12.0,15.0,11.95,0.0
2018,6,1,5,15,151.0,27.5,3.5,12.15,41.5,21.34,3.07
2018,6,1,5,30,248.0,41.0,3.4,12.3,68.0,31.6,21.09
2018,6,1,5,45,343.0,50.5,3.35,12.45,109.0,38.76,28.53
2018,6,1,6,0,438.0,60.0,3.3,12.6,150.0,47.78,37.05
2018,6,1,6,15,501.5,67.0,3.15,12.8,197.0,52.26,41.31
2018,6,1,6,30,565.0,74.0,3.0,13.0,244.0,56.7,45.35
2018,6,1,6,45,609.5,79.5,2.85,13.15,294.0,59.75,48.02
2018,6,1,7,0,654.0,85.0,2.7,13.3,344.0,62.74,50.55
2018,6,1,7,15,687.0,89.0,2.6,13.55,394.0,64.47,51.86
2018,6,1,7,30,720.0,93.0,2.5,13.8,444.0,66.15,53.11
2018,6,1,7,45,745.5,96.5,2.4,14.05,493.5,73.68,59.48
2018,6,1,8,0,771.0,100.0,2.3,14.3,543.0,74.92,60.29
2018,6,1,8,15,790.5,102.5,2.2,14.6,590.0,111.42,65.99
2018,6,1,8,30,810.0,105.0,2.1,14.9,637.0,167.02,97.93
2018,6,1,8,45,826.0,106.0,2.05,15.2,680.0,222.97,140.97
2018,6,1,9,0,842.0,107.0,2.0,15.5,723.0,286.6,194.81
2018,6,1,9,15,857.5,107.5,2.0,15.8,763.5,343.59,244.84
2018,6,1,9,30,873.0,108.0,2.0,16.1,804.0,401.23,295.18
2018,6,1,9,45,889.5,105.0,2.0,16.4,839.5,457.13,343.14
2018,6,1,10,0,906.0,102.0,2.0,16.7,875.0,513.17,389.84
2018,6,1,10,15,912.0,102.5,2.1,16.9,901.5,566.29,433.49
2018,6,1,10,30,918.0,103.0,2.2,17.1,928.0,618.04,474.84
2018,6,1,10,45,922.0,104.5,2.3,17.35,948.5,667.75,513.46
2018,6,1,11,0,926.0,106.0,2.4,17.6,969.0,715.51,549.68
2018,6,1,11,15,928.5,106.0,2.55,17.9,982.0,758.81,582.14
2018,6,1,11,30,931.0,106.0,2.7,18.2,995.0,799.65,611.01
2018,6,1,11,45,932.0,106.5,2.8,18.5,1000.5,837.09,636.48
2018,6,1,12,0,933.0,107.0,2.9,18.8,1006.0,871.69,659.86
2018,6,1,12,15,933.0,106.5,3.05,18.95,1004.5,901.56,680.68
2018,6,1,12,30,933.0,106.0,3.2,19.1,1003.0,928.21,699.34
2018,6,1,12,45,931.5,106.0,3.4,19.2,994.0,950.58,715.64
2018,6,1,13,0,930.0,106.0,3.6,19.3,985.0,969.4,729.63
2018,6,1,13,15,926.5,105.5,3.8,19.3,968.5,982.2,739.92
2018,6,1,13,30,923.0,105.0,4.0,19.3,952.0,991.19,747.78
2018,6,1,13,45,918.0,104.0,4.2,19.3,928.5,994.43,751.83
2018,6,1,14,0,913.0,103.0,4.4,19.3,905.0,993.81,753.38
2018,6,1,14,15,906.5,101.5,4.55,19.2,875.0,987.42,751.61
2018,6,1,14,30,900.0,100.0,4.7,19.1,845.0,977.27,747.32
2018,6,1,14,45,891.0,98.5,4.9,19.0,809.0,961.09,739.24
2018,6,1,15,0,882.0,97.0,5.1,18.9,773.0,941.43,728.63
2018,6,1,15,15,870.0,95.5,5.1,18.9,732.5,915.68,711.96
2018,6,1,15,30,858.0,94.0,5.1,18.9,692.0,886.89,693.13
