Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,1,15,45,843.0,92.0,5.35,18.5,647.0,852.1,672.33
2018,6,1,16,0,828.0,90.0,5.6,18.1,602.0,814.87,649.21
2018,6,1,16,15,808.5,87.5,5.65,17.85,554.0,778.97,625.31
2018,6,1,16,30,789.0,85.0,5.7,17.6,506.0,733.16,593.51
2018,6,1,16,45,763.5,81.0,5.75,17.3,455.5,679.77,555.39
2018,6,1,17,0,738.0,77.0,5.8,17.0,405.0,625.83,515.82
2018,6,1,17,15,703.0,73.5,5.7,16.6,354.5,565.99,468.75
2018,6,1,17,30,668.0,70.0,5.6,16.2,304.0,509.6,422.97
2018,6,1,17,45,618.5,65.0,5.5,15.85,254.5,442.53,366.98
2018,6,1,18,0,569.0,60.0,5.4,15.5,205.0,378.83,311.98
2018,6,1,18,15,496.5,53.0,5.15,15.2,159.5,306.12,247.98
2018,6,1,18,30,424.0,46.0,4.9,14.9,114.0,240.16,188.54
2018,6,1,18,45,314.0,36.5,4.6,14.65,77.5,166.04,121.76
2018,6,1,19,0,204.0,27.0,4.3,14.4,41.0,99.71,38.73
2018,6,1,19,15,114.0,16.0,4.05,14.3,22.5,39.77,0.0
2018,6,1,19,30,24.0,5.0,3.8,14.2,4.0,0.0,0.0
2018,6,1,19,45,12.0,2.5,3.55,14.15,2.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,2,4,45,46.5,7.0,1.55,13.0,8.0,0.0,0.0
2018,6,2,5,0,93.0,14.0,1.5,13.1,16.0,11.95,0.0
2018,6,2,5,15,209.0,25.0,1.45,13.25,44.0,20.94,3.48
2018,6,2,5,30,325.0,36.0,1.4,13.4,72.0,29.69,19.45
2018,6,2,5,45,417.0,43.5,1.35,13.6,114.0,35.16,25.28
2018,6,2,6,0,509.0,51.0,1.3,13.8,156.0,40.65,30.59
2018,6,2,6,15,569.0,56.5,1.3,14.05,204.0,44.33,34.08
2018,6,2,6,30,629.0,62.0,1.3,14.3,252.0,48.01,37.41
2018,6,2,6,45,671.0,66.5,1.3,14.55,302.5,55.28,43.8
2018,6,2,7,0,713.0,71.0,1.3,14.8,353.0,58.21,46.24
2018,6,2,7,15,742.5,74.0,1.4,15.15,403.5,59.8,47.42
2018,6,2,7,30,772.0,77.0,1.5,15.5,454.0,61.36,48.56
2018,6,2,7,45,794.5,80.0,1.6,15.85,503.5,62.78,49.56
2018,6,2,8,0,817.0,83.0,1.7,16.2,553.0,64.13,50.49
2018,6,2,8,15,834.0,85.0,1.8,16.7,599.5,110.54,63.78
2018,6,2,8,30,851.0,87.0,1.9,17.2,646.0,167.22,95.54
2018,6,2,8,45,864.5,88.5,2.0,17.7,689.0,224.51,139.16
2018,6,2,9,0,878.0,90.0,2.1,18.2,732.0,282.71,188.49
2018,6,2,9,15,884.0,94.0,2.1,18.55,770.0,341.17,239.78
2018,6,2,9,30,890.0,98.0,2.1,18.9,808.0,399.27,290.39
2018,6,2,9,45,891.0,103.5,2.15,19.3,839.0,455.8,338.68
2018,6,2,10,0,892.0,109.0,2.2,19.7,870.0,510.97,384.41
2018,6,2,10,15,897.5,110.0,2.2,20.0,896.5,563.53,426.68
2018,6,2,10,30,903.0,111.0,2.2,20.3,923.0,614.7,466.55
2018,6,2,10,45,906.5,112.5,2.25,20.6,943.0,663.44,503.63
2018,6,2,11,0,910.0,114.0,2.3,20.9,963.0,710.21,538.3
2018,6,2,11,15,913.0,114.0,2.35,21.15,976.0,753.27,569.65
2018,6,2,11,30,916.0,114.0,2.4,21.4,989.0,793.96,597.78
2018,6,2,11,45,917.0,115.0,2.4,21.6,995.0,831.38,622.35
2018,6,2,12,0,918.0,116.0,2.4,21.8,1001.0,866.02,644.87
2018,6,2,12,15,920.0,114.0,2.5,21.95,1000.0,896.01,665.1
2018,6,2,12,30,922.0,112.0,2.6,22.1,999.0,922.88,683.28
2018,6,2,12,45,925.5,109.0,2.7,22.2,992.0,946.91,699.76
2018,6,2,13,0,929.0,106.0,2.8,22.3,985.0,967.5,714.05
2018,6,2,13,15,926.0,105.5,2.95,22.2,969.0,980.78,724.6
2018,6,2,13,30,923.0,105.0,3.1,22.1,953.0,990.28,732.83
2018,6,2,13,45,917.5,104.5,3.2,22.05,929.5,993.58,736.55
2018,6,2,14,0,912.0,104.0,3.3,22.0,906.0,993.04,737.89
2018,6,2,14,15,904.5,103.5,3.45,21.8,876.0,986.78,736.35
2018,6,2,14,30,897.0,103.0,3.6,21.6,846.0,976.82,732.39
2018,6,2,14,45,887.5,101.5,3.7,21.45,810.0,960.29,723.57
2018,6,2,15,0,878.0,100.0,3.8,21.3,774.0,940.3,712.42
2018,6,2,15,15,866.5,97.5,3.8,21.3,733.0,914.08,695.98
2018,6,2,15,30,855.0,95.0,3.8,21.3,692.0,884.79,677.41
2018,6,2,15,45,839.0,93.5,3.95,20.85,647.0,849.83,656.63
2018,6,2,16,0,823.0,92.0,4.1,20.4,602.0,820.8,639.75
2018,6,2,16,15,803.0,89.5,4.1,20.05,554.0,776.47,610.56
2018,6,2,16,30,783.0,87.0,4.1,19.7,506.0,730.51,579.75
2018,6,2,16,45,756.5,83.5,4.1,19.4,455.5,677.23,542.74
2018,6,2,17,0,730.0,80.0,4.1,19.1,405.0,623.48,504.22
2018,6,2,17,15,694.0,76.0,3.95,18.7,354.5,565.16,459.52
2018,6,2,17,30,658.0,72.0,3.8,18.3,304.0,505.78,412.65
2018,6,2,17,45,608.0,67.0,3.7,17.9,255.0,438.93,358.32
2018,6,2,18,0,558.0,62.0,3.6,17.5,206.0,375.46,304.87
2018,6,2,18,15,484.5,54.5,3.4,17.15,160.0,302.29,241.92
2018,6,2,18,30,411.0,47.0,3.2,16.8,114.0,236.0,183.41
2018,6,2,18,45,302.0,37.5,3.05,16.45,77.5,162.87,118.76
2018,6,2,19,0,193.0,28.0,2.9,16.1,41.0,98.08,41.51
2018,6,2,19,15,107.5,16.5,2.8,15.9,22.5,38.74,0.0
2018,6,2,19,30,22.0,5.0,2.7,15.7,4.0,0.0,0.0
2018,6,2,19,45,11.0,2.5,2.55,15.55,2.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,3,4,45,40.0,7.0,2.3,13.25,8.0,0.0,0.0
2018,6,3,5,0,80.0,14.0,2.4,13.4,16.0,11.95,0.0
2018,6,3,5,15,190.0,25.5,2.35,13.55,43.5,19.87,3.48
2018,6,3,5,30,300.0,37.0,2.3,13.7,71.0,30.48,20.11
2018,6,3,5,45,391.5,45.5,2.25,13.9,112.5,36.73,26.62
2018,6,3,6,0,483.0,54.0,2.2,14.1,154.0,42.95,32.57
2018,6,3,6,15,544.5,60.0,2.15,14.3,201.5,46.9,36.31
2018,6,3,6,30,606.0,66.0,2.1,14.5,249.0,50.83,39.87
2018,6,3,6,45,649.5,70.0,2.0,14.75,299.0,53.07,41.79
2018,6,3,7,0,693.0,74.0,1.9,15.0,349.0,60.3,48.05
2018,6,3,7,15,701.0,83.0,1.95,15.3,393.5,60.48,47.99
2018,6,3,7,30,709.0,92.0,2.0,15.6,438.0,65.29,51.98
2018,6,3,7,45,733.0,96.5,2.0,15.95,487.5,73.44,58.82
2018,6,3,8,0,757.0,101.0,2.0,16.3,537.0,75.34,60.16
2018,6,3,8,15,797.5,96.5,2.1,16.5,590.0,106.63,61.78
2018,6,3,8,30,838.0,92.0,2.2,16.7,643.0,168.41,97.36
2018,6,3,8,45,851.5,94.0,2.25,16.9,686.0,225.29,140.83
2018,6,3,9,0,865.0,96.0,2.3,17.1,729.0,283.11,190.13
2018,6,3,9,15,874.5,98.5,2.4,17.25,767.5,340.8,241.18
2018,6,3,9,30,884.0,101.0,2.5,17.4,806.0,398.5,292.13
2018,6,3,9,45,890.5,103.0,2.6,17.55,838.5,454.37,340.77
2018,6,3,10,0,897.0,105.0,2.7,17.7,871.0,509.43,387.49
2018,6,3,10,15,854.5,135.0,2.8,17.75,883.0,558.7,428.52
2018,6,3,10,30,812.0,165.0,2.9,17.8,895.0,604.84,465.58
2018,6,3,10,45,817.0,167.0,3.05,17.85,915.5,652.55,503.26
2018,6,3,11,0,822.0,169.0,3.2,17.9,936.0,698.73,539.01
2018,6,3,11,15,873.5,138.5,3.3,17.95,964.0,743.56,574.05
2018,6,3,11,30,925.0,108.0,3.4,18.0,992.0,794.75,611.97
2018,6,3,11,45,865.5,145.0,3.45,18.0,976.0,814.17,625.38
2018,6,3,12,0,806.0,182.0,3.5,18.0,960.0,839.16,642.98
2018,6,3,12,15,686.5,254.0,3.65,17.9,916.0,836.97,640.29
2018,6,3,12,30,567.0,326.0,3.8,17.8,872.0,820.26,626.81
2018,6,3,12,45,598.5,306.0,3.9,17.75,877.5,849.35,649.42
2018,6,3,13,0,630.0,286.0,4.0,17.7,883.0,878.63,671.79
2018,6,3,13,15,717.5,235.5,4.1,17.55,904.0,929.4,710.88
2018,6,3,13,30,805.0,185.0,4.2,17.4,925.0,967.36,738.34
2018,6,3,13,45,818.0,171.0,4.3,17.25,906.5,975.79,745.56
2018,6,3,14,0,831.0,157.0,4.4,17.1,888.0,980.22,750.57
2018,6,3,14,15,850.5,138.5,4.5,17.0,865.0,969.2,745.01
2018,6,3,14,30,870.0,120.0,4.6,16.9,842.0,967.84,746.38
2018,6,3,14,45,872.5,111.5,4.65,16.75,809.0,955.97,740.14
2018,6,3,15,0,875.0,103.0,4.7,16.6,776.0,940.13,731.23
2018,6,3,15,15,863.0,101.0,4.7,16.6,735.0,914.15,714.34
2018,6,3,15,30,851.0,99.0,4.7,16.6,694.0,885.13,695.32
2018,6,3,15,45,836.5,96.0,4.8,16.3,649.0,850.01,673.19
2018,6,3,16,0,822.0,93.0,4.9,16.0,604.0,820.75,655.09
2018,6,3,16,15,803.0,90.5,4.9,15.85,556.5,777.32,625.19
2018,6,3,16,30,784.0,88.0,4.9,15.7,509.0,732.2,593.64
2018,6,3,16,45,758.0,84.5,4.9,15.5,459.0,679.31,555.68
2018,6,3,17,0,732.0,81.0,4.9,15.3,409.0,625.89,516.17
2018,6,3,17,15,696.5,77.0,4.9,15.1,358.0,567.91,470.63
2018,6,3,17,30,661.0,73.0,4.9,14.9,307.0,508.75,422.77
2018,6,3,17,45,611.0,68.0,4.9,14.7,257.5,441.77,366.95
2018,6,3,18,0,561.0,63.0,4.9,14.5,208.0,378.15,312.1
2018,6,3,18,15,489.0,56.0,4.8,14.3,162.5,306.02,248.68
2018,6,3,18,30,417.0,49.0,4.7,14.1,117.0,240.47,189.64
2018,6,3,18,45,311.0,38.5,4.6,13.95,80.0,166.98,123.62
2018,6,3,19,0,205.0,28.0,4.5,13.8,43.0,101.89,47.09
2018,6,3,19,15,115.0,17.0,4.4,13.75,24.0,40.94,0.0
2018,6,3,19,30,25.0,6.0,4.3,13.7,5.0,0.0,0.0
2018,6,3,19,45,12.5,3.0,4.25,13.7,2.5,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.15,13.65,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.05,13.55,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.05,13.4,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.2,13.35,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.35,13.3,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.45,13.25,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.55,13.15,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.65,13.05,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,5.25,12.95,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,5.7,13.1,0.0,0.0,0.0
2018,6,4,4,45,49.0,7.5,5.85,13.2,8.5,0.0,0.0
2018,6,4,5,0,98.0,15.0,6.0,13.3,17.0,12.8,0.0
2018,6,4,5,15,215.5,25.5,6.15,13.5,45.5,21.36,4.58
2018,6,4,5,30,333.0,36.0,6.3,13.7,74.0,29.66,19.41
2018,6,4,5,45,423.0,44.0,6.4,13.9,116.0,35.57,25.56
2018,6,4,6,0,513.0,52.0,6.5,14.1,158.0,41.46,31.21
2018,6,4,6,15,571.5,57.5,6.6,14.25,206.0,45.1,34.68
2018,6,4,6,30,630.0,63.0,6.7,14.4,254.0,48.75,37.99
2018,6,4,6,45,670.0,67.5,6.75,14.55,304.0,51.45,40.35
2018,6,4,7,0,710.0,72.0,6.8,14.7,354.0,58.92,46.87
2018,6,4,7,15,694.0,86.5,6.75,14.8,393.0,62.78,50.11
2018,6,4,7,30,678.0,101.0,6.7,14.9,432.0,70.87,57.03
2018,6,4,7,45,593.5,139.5,6.65,15.0,451.5,93.58,76.68
2018,6,4,8,0,509.0,178.0,6.6,15.1,471.0,114.52,94.56
2018,6,4,8,15,468.5,208.5,6.55,15.2,496.0,153.53,109.83
2018,6,4,8,30,428.0,239.0,6.5,15.3,521.0,202.08,143.2
2018,6,4,8,45,445.5,251.5,6.45,15.45,562.0,245.34,176.35
2018,6,4,9,0,463.0,264.0,6.4,15.6,603.0,290.72,214.0
2018,6,4,9,15,496.5,263.5,6.4,15.65,644.5,334.2,250.95
2018,6,4,9,30,530.0,263.0,6.4,15.7,686.0,380.91,291.0
2018,6,4,9,45,571.0,257.5,6.4,15.8,730.5,428.81,331.83
2018,6,4,10,0,612.0,252.0,6.4,15.9,775.0,481.14,375.84
2018,6,4,10,15,746.5,190.0,6.4,15.9,848.0,542.82,427.17
2018,6,4,10,30,881.0,128.0,6.4,15.9,921.0,613.15,485.36
2018,6,4,10,45,885.0,130.0,6.4,15.95,941.5,661.65,525.15
2018,6,4,11,0,889.0,132.0,6.4,16.0,962.0,708.31,562.67
2018,6,4,11,15,910.5,121.5,6.45,16.0,982.0,755.54,600.49
2018,6,4,11,30,932.0,111.0,6.5,16.0,1002.0,801.5,635.77
2018,6,4,11,45,933.0,111.5,6.5,15.95,1008.0,839.04,663.36
2018,6,4,12,0,934.0,112.0,6.5,15.9,1014.0,873.75,688.8
2018,6,4,12,15,933.5,112.0,6.6,15.95,1012.0,903.78,710.96
2018,6,4,12,30,933.0,112.0,6.7,16.0,1010.0,930.6,730.81
2018,6,4,12,45,931.5,111.5,6.75,16.0,1001.0,952.7,747.21
2018,6,4,13,0,930.0,111.0,6.8,16.0,992.0,971.24,761.13
2018,6,4,13,15,908.5,122.5,6.8,16.0,971.0,978.66,766.88
2018,6,4,13,30,887.0,134.0,6.8,16.0,950.0,982.1,769.92
2018,6,4,13,45,872.5,137.5,6.8,16.0,923.5,980.89,769.74
2018,6,4,14,0,858.0,141.0,6.8,16.0,897.0,976.0,767.04
2018,6,4,14,15,859.5,134.0,6.85,15.95,869.5,972.75,766.08
2018,6,4,14,30,861.0,127.0,6.9,15.9,842.0,965.64,762.43
2018,6,4,14,45,867.5,116.5,6.9,15.85,810.5,955.82,756.67
2018,6,4,15,0,874.0,106.0,6.9,15.8,779.0,941.85,748.0
2018,6,4,15,15,864.5,103.0,6.9,15.8,739.0,917.19,731.38
2018,6,4,15,30,855.0,100.0,6.9,15.8,699.0,889.39,712.46
2018,6,4,15,45,840.5,98.0,6.95,15.6,654.5,855.35,689.53
2018,6,4,16,0,826.0,96.0,7.0,15.4,610.0,827.28,670.96
2018,6,4,16,15,806.0,93.0,6.95,15.25,561.5,782.39,638.83
2018,6,4,16,30,786.0,90.0,6.9,15.1,513.0,735.85,605.09
2018,6,4,16,45,758.5,87.0,6.9,14.95,462.5,682.38,565.53
2018,6,4,17,0,731.0,84.0,6.9,14.8,412.0,628.45,524.41
2018,6,4,17,15,696.0,80.5,6.9,14.6,362.0,571.7,478.82
2018,6,4,17,30,661.0,77.0,6.9,14.4,312.0,513.42,430.73
2018,6,4,17,45,606.5,70.5,6.85,14.2,260.0,442.13,370.43
2018,6,4,18,0,552.0,64.0,6.8,14.0,208.0,374.71,311.68
2018,6,4,18,15,478.5,57.0,6.7,13.85,162.5,302.36,247.36
2018,6,4,18,30,405.0,50.0,6.6,13.7,117.0,236.72,187.79
2018,6,4,18,45,299.0,40.0,6.5,13.55,80.5,163.33,121.7
2018,6,4,19,0,193.0,30.0,6.4,13.4,44.0,101.17,49.87
2018,6,4,19,15,107.5,17.5,6.35,13.3,24.5,39.69,0.0
2018,6,4,19,30,22.0,5.0,6.3,13.2,5.0,0.0,0.0
2018,6,4,19,45,11.0,2.5,6.25,13.1,2.5,0.0,0.0
2018,6,4,20,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,5.9,12.95,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,5.8,12.9,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,5.7,12.85,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,5.6,12.8,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,5.5,12.75,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,5.4,12.7,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,5.4,12.7,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,5.4,12.7,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,5.35,12.65,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,5.3,12.55,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,5.35,12.45,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,5.4,12.4,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,5.4,12.35,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,5.6,12.3,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,5.65,12.25,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,5.7,12.2,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,5.75,12.2,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,6.0,12.3,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,6.2,12.4,0.0,0.0,0.0
2018,6,5,4,45,23.0,7.0,6.35,12.5,7.5,0.0,0.0
2018,6,5,5,0,46.0,14.0,6.5,12.6,15.0,11.95,0.0
2018,6,5,5,15,133.0,28.5,6.55,12.7,41.5,22.06,5.33
2018,6,5,5,30,220.0,43.0,6.6,12.8,68.0,33.0,22.34
2018,6,5,5,45,271.5,55.0,6.7,12.95,101.0,41.73,31.08
2018,6,5,6,0,323.0,67.0,6.8,13.1,134.0,50.24,39.15
2018,6,5,6,15,308.0,85.5,6.7,13.2,163.5,62.62,50.48
2018,6,5,6,30,293.0,104.0,6.6,13.3,193.0,76.86,63.28
2018,6,5,6,45,363.5,112.5,6.55,13.45,243.5,79.61,65.64
2018,6,5,7,0,434.0,121.0,6.5,13.6,294.0,84.75,70.02
2018,6,5,7,15,436.5,139.5,6.45,13.75,333.5,95.36,79.13
2018,6,5,7,30,439.0,158.0,6.4,13.9,373.0,105.37,87.6
2018,6,5,7,45,385.5,191.0,6.3,14.0,394.0,122.79,102.46
2018,6,5,8,0,332.0,224.0,6.2,14.1,415.0,146.84,122.9
2018,6,5,8,15,367.0,236.0,6.1,14.25,464.0,172.1,128.25
2018,6,5,8,30,402.0,248.0,6.0,14.4,513.0,204.13,146.39
2018,6,5,8,45,337.5,283.0,5.9,14.5,515.5,252.15,186.99
2018,6,5,9,0,273.0,318.0,5.8,14.6,518.0,285.46,217.39
2018,6,5,9,15,235.5,345.0,5.75,14.65,524.0,314.77,243.51
2018,6,5,9,30,198.0,372.0,5.7,14.7,530.0,346.33,270.7
2018,6,5,9,45,217.5,387.5,5.65,14.75,568.0,382.87,300.2
2018,6,5,10,0,237.0,403.0,5.6,14.8,606.0,417.23,327.89
2018,6,5,10,15,310.5,393.5,5.55,14.85,668.0,469.03,369.07
2018,6,5,10,30,384.0,384.0,5.5,14.9,730.0,527.2,415.18
2018,6,5,10,45,470.5,349.5,5.45,14.9,782.5,580.48,457.87
2018,6,5,11,0,557.0,315.0,5.4,14.9,835.0,640.58,505.56
2018,6,5,11,15,625.5,284.5,5.4,14.85,876.5,693.53,547.6
2018,6,5,11,30,694.0,254.0,5.4,14.8,918.0,752.21,593.5
2018,6,5,11,45,633.5,298.0,5.4,14.8,907.0,772.75,607.74
2018,6,5,12,0,573.0,342.0,5.4,14.8,896.0,791.17,620.1
2018,6,5,12,15,605.0,319.0,5.45,14.75,903.0,820.51,643.45
2018,6,5,12,30,637.0,296.0,5.5,14.7,910.0,852.66,668.63
2018,6,5,12,45,546.0,341.5,5.55,14.65,864.0,833.25,652.78
2018,6,5,13,0,455.0,387.0,5.6,14.6,818.0,807.31,632.16
2018,6,5,13,15,616.0,293.0,5.65,14.6,866.0,885.27,694.93
2018,6,5,13,30,777.0,199.0,5.7,14.6,914.0,952.12,746.63
2018,6,5,13,45,845.5,155.5,5.7,14.6,916.0,985.26,770.76
2018,6,5,14,0,914.0,112.0,5.7,14.6,918.0,1000.74,782.5
2018,6,5,14,15,907.5,110.5,5.7,14.65,888.0,994.71,778.93
2018,6,5,14,30,901.0,109.0,5.7,14.7,858.0,984.91,772.92
2018,6,5,14,45,893.0,107.0,5.7,14.7,822.5,969.49,763.14
2018,6,5,15,0,885.0,105.0,5.7,14.7,787.0,950.55,750.92
2018,6,5,15,15,873.5,102.5,5.7,14.7,746.0,924.46,733.56
2018,6,5,15,30,862.0,100.0,5.7,14.7,705.0,895.28,713.93
2018,6,5,15,45,846.5,98.0,5.7,14.65,659.5,860.25,690.03
2018,6,5,16,0,831.0,96.0,5.7,14.6,614.0,831.22,670.49
2018,6,5,16,15,810.0,93.5,5.7,14.5,565.5,786.0,638.62
2018,6,5,16,30,789.0,91.0,5.7,14.4,517.0,739.16,605.15
2018,6,5,16,45,761.5,88.5,5.7,14.3,466.5,686.19,566.36
2018,6,5,17,0,734.0,86.0,5.7,14.2,416.0,632.72,525.91
2018,6,5,17,15,696.5,81.5,5.7,14.0,364.5,573.18,478.58
2018,6,5,17,30,659.0,77.0,5.7,13.8,313.0,512.21,428.76
2018,6,5,17,45,604.5,72.5,5.7,13.65,262.5,443.31,370.76
2018,6,5,18,0,550.0,68.0,5.7,13.5,212.0,378.11,314.11
2018,6,5,18,15,476.0,60.5,5.6,13.3,166.0,304.92,249.46
2018,6,5,18,30,402.0,53.0,5.5,13.1,120.0,238.41,189.41
2018,6,5,18,45,295.0,42.0,5.4,12.95,82.5,164.33,123.0
2018,6,5,19,0,188.0,31.0,5.3,12.8,45.0,101.28,52.57
2018,6,5,19,15,105.0,18.0,5.3,12.75,25.0,39.59,0.0
2018,6,5,19,30,22.0,5.0,5.3,12.7,5.0,0.0,0.0
2018,6,5,19,45,11.0,2.5,5.25,12.65,2.5,0.0,0.0
2018,6,5,20,0,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,5.2,12.55,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,4.7,12.45,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,4.5,12.35,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,4.45,12.35,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,4.6,12.45,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,4.95,12.55,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,5.05,12.65,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,5.1,12.75,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,5.1,12.85,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,6,6,4,45,5.0,5.5,5.15,12.95,5.5,0.0,0.0
2018,6,6,5,0,10.0,11.0,5.2,13.0,11.0,9.39,0.0
2018,6,6,5,15,29.5,25.0,5.25,13.1,28.0,19.81,4.48
2018,6,6,5,30,49.0,39.0,5.3,13.2,45.0,30.6,20.3
2018,6,6,5,45,88.0,57.5,5.35,13.3,73.5,44.35,33.35
2018,6,6,6,0,127.0,76.0,5.4,13.4,102.0,57.91,45.92
2018,6,6,6,15,91.5,73.0,5.4,13.5,94.5,56.84,45.27
2018,6,6,6,30,56.0,70.0,5.4,13.6,87.0,55.0,43.71
2018,6,6,6,45,29.0,70.5,5.4,13.7,79.5,57.56,45.95
2018,6,6,7,0,2.0,71.0,5.4,13.8,72.0,58.9,47.02
2018,6,6,7,15,13.0,118.0,5.45,13.95,124.5,94.82,78.58
2018,6,6,7,30,24.0,165.0,5.5,14.1,177.0,128.49,107.71
2018,6,6,7,45,60.5,204.5,5.5,14.25,238.5,147.86,124.04
2018,6,6,8,0,97.0,244.0,5.5,14.4,300.0,171.73,144.08
2018,6,6,8,15,187.5,259.0,5.55,14.55,378.5,184.21,142.64
2018,6,6,8,30,278.0,274.0,5.6,14.7,457.0,212.2,157.96
2018,6,6,8,45,261.5,296.0,5.6,14.8,477.5,246.1,185.08
2018,6,6,9,0,245.0,318.0,5.6,14.9,498.0,278.4,212.46
2018,6,6,9,15,192.0,343.5,5.65,14.95,489.0,307.53,238.7
2018,6,6,9,30,139.0,369.0,5.7,15.0,480.0,323.04,253.22
2018,6,6,9,45,152.0,388.5,5.7,15.1,514.5,356.15,279.72
2018,6,6,10,0,165.0,408.0,5.7,15.2,549.0,390.95,307.37
2018,6,6,10,15,158.0,423.5,5.75,15.25,562.0,414.06,325.87
2018,6,6,10,30,151.0,439.0,5.8,15.3,575.0,436.5,343.57
2018,6,6,10,45,167.5,449.5,5.8,15.35,603.5,469.08,369.08
2018,6,6,11,0,184.0,460.0,5.8,15.4,632.0,503.05,395.48
2018,6,6,11,15,178.0,467.0,5.85,15.45,635.5,519.48,408.09
2018,6,6,11,30,172.0,474.0,5.9,15.5,639.0,535.02,419.96
2018,6,6,11,45,381.5,379.0,5.9,15.55,747.0,643.34,507.26
2018,6,6,12,0,591.0,284.0,5.9,15.6,855.0,753.93,594.95
2018,6,6,12,15,728.5,216.5,5.95,15.6,919.5,836.7,659.67
2018,6,6,12,30,866.0,149.0,6.0,15.6,984.0,901.82,707.84
2018,6,6,12,45,855.5,154.0,6.0,15.6,972.5,919.7,720.69
2018,6,6,13,0,845.0,159.0,6.0,15.6,961.0,948.05,741.39
2018,6,6,13,15,840.5,158.5,5.95,15.6,944.5,960.05,750.03
2018,6,6,13,30,836.0,158.0,5.9,15.6,928.0,968.41,756.24
2018,6,6,13,45,829.5,157.0,5.9,15.65,905.0,970.72,758.4
2018,6,6,14,0,823.0,156.0,5.9,15.7,882.0,969.35,758.09
2018,6,6,14,15,814.5,154.5,5.9,15.65,853.0,961.95,753.87
2018,6,6,14,30,806.0,153.0,5.9,15.6,824.0,951.01,747.26
2018,6,6,14,45,793.0,152.0,5.95,15.55,788.5,932.9,735.84
2018,6,6,15,0,780.0,151.0,6.0,15.5,753.0,911.6,722.15
2018,6,6,15,15,765.5,147.5,6.0,15.5,712.5,883.35,702.95
2018,6,6,15,30,751.0,144.0,6.0,15.5,672.0,858.15,686.0
2018,6,6,15,45,730.5,141.5,6.1,15.3,627.5,820.45,660.58
2018,6,6,16,0,710.0,139.0,6.2,15.1,583.0,780.81,633.39
2018,6,6,16,15,684.5,135.5,6.25,14.9,536.0,734.34,600.38
2018,6,6,16,30,659.0,132.0,6.3,14.7,489.0,686.85,565.69
2018,6,6,16,45,625.5,127.0,6.35,14.5,439.0,631.1,523.13
2018,6,6,17,0,592.0,122.0,6.4,14.3,389.0,575.64,479.81
2018,6,6,17,15,550.5,114.5,6.35,14.15,339.5,513.02,429.36
2018,6,6,17,30,509.0,107.0,6.3,14.0,290.0,447.03,375.03
2018,6,6,17,45,454.5,98.0,6.25,13.8,242.5,381.16,319.33
2018,6,6,18,0,400.0,89.0,6.2,13.6,195.0,319.66,265.93
2018,6,6,18,15,328.0,77.0,6.1,13.45,151.5,251.67,206.09
2018,6,6,18,30,256.0,65.0,6.0,13.3,108.0,191.0,151.94
2018,6,6,18,45,173.5,48.0,5.9,13.2,73.0,122.4,91.45
2018,6,6,19,0,91.0,31.0,5.8,13.1,38.0,68.18,35.74
2018,6,6,19,15,48.5,17.5,5.75,13.05,21.0,26.15,0.0
2018,6,6,19,30,6.0,4.0,5.7,13.0,4.0,0.0,0.0
2018,6,6,19,45,3.0,2.0,5.7,13.0,2.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,5.7,12.95,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,5.65,12.9,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,5.6,12.9,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,5.55,12.9,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,5.5,12.9,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,5.45,12.95,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,5.35,13.05,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,5.25,13.1,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,5.2,13.05,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,5.3,12.95,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,5.25,12.85,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,5.15,12.75,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,5.0,12.65,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,4.85,12.6,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,4.85,12.65,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,6,7,4,45,1.5,5.0,4.9,12.7,5.0,0.0,0.0
2018,6,7,5,0,3.0,10.0,4.9,12.7,10.0,8.54,0.0
2018,6,7,5,15,22.5,25.0,4.95,12.85,27.5,20.01,4.83
2018,6,7,5,30,42.0,40.0,5.0,13.0,45.0,31.26,20.9
2018,6,7,5,45,78.5,58.0,5.1,13.15,72.5,44.64,33.64
2018,6,7,6,0,115.0,76.0,5.2,13.3,100.0,57.85,45.88
2018,6,7,6,15,239.0,90.0,5.2,13.45,157.0,67.0,54.33
2018,6,7,6,30,363.0,104.0,5.2,13.6,214.0,74.98,61.52
2018,6,7,6,45,465.5,107.0,5.25,13.75,275.0,76.92,63.16
2018,6,7,7,0,568.0,110.0,5.3,13.9,336.0,80.22,65.91
2018,6,7,7,15,605.5,115.5,5.25,14.05,386.0,82.21,67.43
2018,6,7,7,30,643.0,121.0,5.2,14.2,436.0,84.14,68.85
2018,6,7,7,45,673.5,125.5,5.2,14.35,486.0,85.19,69.49
2018,6,7,8,0,704.0,130.0,5.2,14.5,536.0,86.16,70.07
2018,6,7,8,15,727.0,133.5,5.15,14.6,583.5,117.78,74.37
2018,6,7,8,30,750.0,137.0,5.1,14.7,631.0,171.3,104.78
2018,6,7,8,45,768.0,139.5,5.05,14.85,674.5,232.35,151.9
2018,6,7,9,0,786.0,142.0,5.0,15.0,718.0,287.72,199.28
2018,6,7,9,15,804.5,142.0,5.1,15.05,758.5,342.9,248.57
2018,6,7,9,30,823.0,142.0,5.2,15.1,799.0,399.32,299.12
2018,6,7,9,45,843.5,137.5,5.35,15.2,835.5,454.12,347.88
2018,6,7,10,0,864.0,133.0,5.5,15.3,872.0,510.97,397.34
2018,6,7,10,15,872.0,134.5,5.55,15.3,900.0,563.88,442.7
2018,6,7,10,30,880.0,136.0,5.6,15.3,928.0,615.74,486.13
2018,6,7,10,45,887.5,136.0,5.7,15.3,950.5,664.91,526.67
2018,6,7,11,0,895.0,136.0,5.8,15.3,973.0,712.52,565.21
2018,6,7,11,15,900.0,135.0,5.8,15.3,986.5,755.82,599.47
2018,6,7,11,30,905.0,134.0,5.8,15.3,1000.0,796.95,631.33
2018,6,7,11,45,910.5,131.5,5.8,15.3,1007.5,834.94,658.97
2018,6,7,12,0,916.0,129.0,5.8,15.3,1015.0,870.42,684.67
2018,6,7,12,15,914.5,130.0,5.75,15.35,1013.0,900.23,705.77
2018,6,7,12,30,913.0,131.0,5.7,15.4,1011.0,926.92,724.57
2018,6,7,12,45,910.0,131.0,5.7,15.45,1001.5,948.1,739.71
2018,6,7,13,0,907.0,131.0,5.7,15.5,992.0,965.77,752.43
2018,6,7,13,15,904.5,129.5,5.7,15.5,976.0,978.93,762.17
2018,6,7,13,30,902.0,128.0,5.7,15.5,960.0,988.36,769.39
2018,6,7,13,45,900.0,125.5,5.75,15.55,938.0,993.55,773.93
2018,6,7,14,0,898.0,123.0,5.8,15.6,916.0,994.94,775.91
2018,6,7,14,15,891.5,121.0,5.8,15.55,886.0,988.7,772.57
2018,6,7,14,30,885.0,119.0,5.8,15.5,856.0,978.74,766.73
2018,6,7,14,45,878.5,115.5,5.85,15.45,821.0,963.6,757.59
2018,6,7,15,0,872.0,112.0,5.9,15.4,786.0,944.9,745.96
2018,6,7,15,15,859.5,110.0,5.9,15.4,745.0,918.85,728.58
2018,6,7,15,30,847.0,108.0,5.9,15.4,704.0,899.51,716.15
2018,6,7,15,45,833.5,104.5,5.85,15.25,659.5,864.63,692.34
2018,6,7,16,0,820.0,101.0,5.8,15.1,615.0,827.16,666.51
2018,6,7,16,15,798.0,97.5,5.8,15.0,565.0,780.43,633.51
2018,6,7,16,30,776.0,94.0,5.8,14.9,515.0,732.18,598.92
2018,6,7,16,45,748.5,90.0,5.75,14.8,464.0,678.09,559.06
2018,6,7,17,0,721.0,86.0,5.7,14.7,413.0,623.58,517.56
2018,6,7,17,15,687.0,82.5,5.7,14.6,363.5,568.13,473.35
2018,6,7,17,30,653.0,79.0,5.7,14.5,314.0,510.96,426.53
2018,6,7,17,45,602.0,73.5,5.65,14.35,264.0,443.22,369.65
2018,6,7,18,0,551.0,68.0,5.6,14.2,214.0,378.9,313.94
2018,6,7,18,15,478.0,60.0,5.45,14.05,167.5,305.66,249.46
2018,6,7,18,30,405.0,52.0,5.3,13.9,121.0,239.13,189.62
2018,6,7,18,45,299.5,41.5,5.15,13.75,83.5,165.25,123.77
2018,6,7,19,0,194.0,31.0,5.0,13.6,46.0,103.76,57.77
2018,6,7,19,15,109.0,18.5,4.85,13.5,26.0,41.06,0.0
2018,6,7,19,30,24.0,6.0,4.7,13.4,6.0,0.0,0.0
2018,6,7,19,45,12.0,3.0,4.6,13.3,3.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,4.25,13.15,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,4.15,13.05,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.85,12.85,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.75,12.75,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,3.8,12.65,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,8,4,45,36.0,7.0,4.0,12.95,8.0,0.0,0.0
2018,6,8,5,0,72.0,14.0,4.1,13.1,16.0,11.95,0.0
2018,6,8,5,15,166.0,27.5,4.2,13.35,43.5,21.35,5.71
2018,6,8,5,30,260.0,41.0,4.3,13.6,71.0,31.62,21.17
2018,6,8,5,45,261.0,47.0,4.45,13.85,89.5,35.77,25.79
2018,6,8,6,0,262.0,53.0,4.6,14.1,108.0,39.75,29.72
2018,6,8,6,15,144.5,78.0,4.55,14.25,109.5,58.31,46.45
2018,6,8,6,30,27.0,103.0,4.5,14.4,111.0,78.96,64.85
2018,6,8,6,45,56.5,130.5,4.5,14.6,151.5,97.9,81.47
2018,6,8,7,0,86.0,158.0,4.5,14.8,192.0,116.37,97.4
2018,6,8,7,15,142.5,179.0,4.5,14.95,244.5,126.17,105.59
2018,6,8,7,30,199.0,200.0,4.5,15.1,297.0,139.61,116.81
2018,6,8,7,45,239.5,213.5,4.45,15.3,343.0,140.54,117.11
2018,6,8,8,0,280.0,227.0,4.4,15.5,389.0,147.6,122.69
2018,6,8,8,15,248.0,258.5,4.4,15.65,410.5,177.16,134.73
2018,6,8,8,30,216.0,290.0,4.4,15.8,432.0,222.54,167.96
2018,6,8,8,45,237.0,303.5,4.4,15.95,469.0,245.58,184.42
2018,6,8,9,0,258.0,317.0,4.4,16.1,506.0,280.13,211.7
2018,6,8,9,15,239.0,336.0,4.4,16.3,518.5,308.88,236.3
2018,6,8,9,30,220.0,355.0,4.4,16.5,531.0,341.99,263.92
2018,6,8,9,45,250.5,359.0,4.4,16.7,567.0,370.44,286.73
2018,6,8,10,0,281.0,363.0,4.4,16.9,603.0,408.18,316.76
2018,6,8,10,15,367.0,345.5,4.4,17.05,669.5,461.66,358.82
2018,6,8,10,30,453.0,328.0,4.4,17.2,736.0,521.95,406.05
2018,6,8,10,45,385.0,347.0,4.4,17.35,699.0,523.58,407.7
2018,6,8,11,0,317.0,366.0,4.4,17.5,662.0,516.97,402.61
2018,6,8,11,15,234.0,393.0,4.45,17.6,613.5,500.51,389.39
2018,6,8,11,30,151.0,420.0,4.5,17.7,565.0,473.93,367.97
2018,6,8,11,45,136.0,448.5,4.55,17.8,579.5,497.9,385.6
2018,6,8,12,0,121.0,477.0,4.6,17.9,594.0,521.22,402.39
2018,6,8,12,15,139.5,478.0,4.7,17.9,612.5,548.21,423.25
2018,6,8,12,30,158.0,479.0,4.8,17.9,631.0,575.49,444.31
2018,6,8,12,45,146.5,470.0,4.85,17.9,610.0,566.62,437.81
2018,6,8,13,0,135.0,461.0,4.9,17.9,589.0,556.05,430.16
2018,6,8,13,15,105.5,443.5,5.0,17.9,542.5,504.03,391.27
2018,6,8,13,30,76.0,426.0,5.1,17.9,496.0,463.95,360.89
2018,6,8,13,45,273.0,333.5,5.15,17.9,576.0,597.73,469.06
2018,6,8,14,0,470.0,241.0,5.2,17.9,656.0,716.18,563.18
2018,6,8,14,15,674.0,174.0,5.25,17.8,747.5,852.94,666.9
2018,6,8,14,30,878.0,107.0,5.3,17.7,839.0,959.24,743.85
2018,6,8,14,45,871.0,104.0,5.3,17.65,804.5,944.04,733.77
2018,6,8,15,0,864.0,101.0,5.3,17.6,770.0,925.35,721.99
2018,6,8,15,15,852.0,99.5,5.3,17.6,730.0,900.35,705.6
2018,6,8,15,30,840.0,98.0,5.3,17.6,690.0,872.38,687.06
2018,6,8,15,45,827.0,94.5,5.3,17.3,646.0,838.55,664.94
2018,6,8,16,0,814.0,91.0,5.3,17.0,602.0,810.38,646.85
2018,6,8,16,15,798.0,87.0,5.25,16.85,555.0,768.19,617.45
2018,6,8,16,30,782.0,83.0,5.2,16.7,508.0,724.14,586.35
2018,6,8,16,45,762.0,79.0,5.15,16.5,460.0,675.52,551.39
2018,6,8,17,0,742.0,75.0,5.1,16.3,412.0,625.92,514.97
2018,6,8,17,15,712.0,70.5,5.0,16.05,362.5,568.46,469.84
2018,6,8,17,30,682.0,66.0,4.9,15.8,313.0,511.55,423.85
2018,6,8,17,45,642.0,60.5,4.8,15.55,264.5,450.72,373.15
2018,6,8,18,0,602.0,55.0,4.7,15.3,216.0,390.47,321.28
2018,6,8,18,15,537.5,49.5,4.55,15.05,170.5,321.74,260.88
2018,6,8,18,30,473.0,44.0,4.4,14.8,125.0,258.82,204.03
2018,6,8,18,45,373.5,36.0,4.3,14.55,87.5,187.25,139.77
2018,6,8,19,0,274.0,28.0,4.2,14.3,50.0,124.29,70.96
2018,6,8,19,15,161.0,17.5,4.15,14.2,28.0,52.35,0.0
2018,6,8,19,30,48.0,7.0,4.1,14.1,6.0,0.0,0.0
2018,6,8,19,45,24.0,3.5,4.05,14.0,3.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.75,13.75,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,6,9,4,45,9.0,5.5,3.85,13.95,5.5,0.0,0.0
2018,6,9,5,0,18.0,11.0,4.0,14.0,11.0,9.39,0.0
2018,6,9,5,15,16.5,23.5,4.2,14.05,24.5,19.0,4.56
2018,6,9,5,30,15.0,36.0,4.4,14.1,38.0,28.91,18.85
2018,6,9,5,45,21.0,53.5,4.6,14.2,57.5,42.17,31.34
2018,6,9,6,0,27.0,71.0,4.8,14.3,77.0,55.26,43.42
2018,6,9,6,15,64.0,93.0,4.95,14.35,111.5,71.25,57.91
2018,6,9,6,30,101.0,115.0,5.1,14.4,146.0,84.77,70.0
2018,6,9,6,45,170.5,132.5,5.2,14.45,196.0,97.26,80.97
2018,6,9,7,0,240.0,150.0,5.3,14.5,246.0,105.19,87.75
2018,6,9,7,15,349.0,152.5,5.3,14.55,312.5,107.74,89.7
2018,6,9,7,30,458.0,155.0,5.3,14.6,379.0,103.73,85.88
2018,6,9,7,45,494.0,161.5,5.35,14.6,426.5,106.37,87.89
2018,6,9,8,0,530.0,168.0,5.4,14.6,474.0,108.87,89.77
2018,6,9,8,15,538.0,182.5,5.45,14.7,515.5,139.35,97.35
2018,6,9,8,30,546.0,197.0,5.5,14.8,557.0,187.32,126.56
2018,6,9,8,45,536.0,216.5,5.55,14.95,589.5,236.46,165.28
2018,6,9,9,0,526.0,236.0,5.6,15.1,622.0,284.61,206.59
2018,6,9,9,15,486.5,269.0,5.65,15.3,640.5,331.94,249.01
2018,6,9,9,30,447.0,302.0,5.7,15.5,659.0,374.96,287.23
2018,6,9,9,45,526.5,284.0,5.8,15.7,721.5,427.14,330.09
2018,6,9,10,0,606.0,266.0,5.9,15.9,784.0,484.72,377.48
2018,6,9,10,15,647.5,256.0,6.0,16.05,825.5,536.85,420.73
2018,6,9,10,30,689.0,246.0,6.1,16.2,867.0,591.76,465.56
2018,6,9,10,45,654.5,275.0,6.2,16.35,875.5,631.95,497.71
2018,6,9,11,0,620.0,304.0,6.3,16.5,884.0,667.69,525.61
2018,6,9,11,15,609.0,316.0,6.45,16.6,892.5,702.8,553.08
2018,6,9,11,30,598.0,328.0,6.6,16.7,901.0,739.49,581.22
2018,6,9,11,45,450.0,384.5,6.75,16.8,817.0,699.64,549.35
2018,6,9,12,0,302.0,441.0,6.9,16.9,733.0,644.46,505.28
2018,6,9,12,15,382.0,411.0,7.0,16.85,780.0,702.72,551.96
2018,6,9,12,30,462.0,381.0,7.1,16.8,827.0,772.21,606.27
2018,6,9,12,45,585.0,319.5,7.2,16.8,879.0,845.5,664.49
2018,6,9,13,0,708.0,258.0,7.3,16.8,931.0,920.61,723.62
2018,6,9,13,15,646.5,283.0,7.4,16.75,889.5,902.1,709.41
2018,6,9,13,30,585.0,308.0,7.5,16.7,848.0,877.98,691.34
2018,6,9,13,45,528.0,325.5,7.6,16.65,804.0,849.28,669.95
2018,6,9,14,0,471.0,343.0,7.7,16.6,760.0,817.37,645.99
2018,6,9,14,15,412.0,352.0,7.75,16.45,708.0,772.8,612.58
2018,6,9,14,30,353.0,361.0,7.8,16.3,656.0,711.42,566.39
2018,6,9,14,45,360.5,342.0,7.85,16.2,632.0,699.12,558.94
2018,6,9,15,0,368.0,323.0,7.9,16.1,608.0,684.68,549.7
2018,6,9,15,15,401.5,291.0,7.9,16.1,587.0,695.51,560.1
2018,6,9,15,30,435.0,259.0,7.9,16.1,566.0,686.44,555.54
2018,6,9,15,45,440.0,239.5,8.0,15.9,533.0,661.27,538.26
2018,6,9,16,0,445.0,220.0,8.1,15.7,500.0,633.73,518.94
2018,6,9,16,15,428.5,205.5,8.1,15.55,457.5,591.56,487.03
2018,6,9,16,30,412.0,191.0,8.1,15.4,415.0,548.7,454.13
2018,6,9,16,45,403.5,172.0,8.05,15.25,374.0,506.59,421.48
2018,6,9,17,0,395.0,153.0,8.0,15.1,333.0,463.6,387.49
2018,6,9,17,15,349.5,140.5,7.95,14.9,285.5,402.5,337.35
2018,6,9,17,30,304.0,128.0,7.9,14.7,238.0,331.43,278.2
2018,6,9,17,45,249.5,113.0,7.85,14.55,194.0,270.22,225.95
2018,6,9,18,0,195.0,98.0,7.8,14.4,150.0,213.9,177.1
2018,6,9,18,15,164.5,79.5,7.7,14.2,117.0,169.76,138.14
2018,6,9,18,30,134.0,61.0,7.6,14.0,84.0,128.48,101.27
2018,6,9,18,45,98.5,44.5,7.5,13.85,58.5,91.03,67.52
2018,6,9,19,0,63.0,28.0,7.4,13.7,33.0,55.97,31.21
2018,6,9,19,15,35.0,16.0,7.25,13.65,18.5,21.81,0.0
2018,6,9,19,30,7.0,4.0,7.1,13.6,4.0,3.41,0.0
2018,6,9,19,45,3.5,2.0,7.0,13.55,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,6.9,13.5,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,6.75,13.5,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,6.6,13.5,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,6.5,13.5,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,6.4,13.5,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,6.25,13.45,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,6.1,13.4,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,5.95,13.3,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,5.8,13.2,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,5.7,13.1,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,5.45,12.9,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,5.3,12.8,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,5.2,12.75,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,4.85,12.45,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,4.75,12.3,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,4.65,12.1,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,4.6,11.75,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,4.65,11.7,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,4.7,11.65,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,4.65,11.6,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,4.65,11.75,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,6,10,4,45,19.0,6.5,4.7,12.05,7.0,0.0,0.0
2018,6,10,5,0,38.0,13.0,4.7,12.2,14.0,11.1,0.0
2018,6,10,5,15,116.5,26.5,4.7,12.45,38.0,20.48,5.54
2018,6,10,5,30,195.0,40.0,4.7,12.7,62.0,30.64,20.45
2018,6,10,5,45,294.5,49.0,4.7,12.95,101.0,37.4,27.32
2018,6,10,6,0,394.0,58.0,4.7,13.2,140.0,45.66,35.1
2018,6,10,6,15,428.0,69.5,4.6,13.5,181.0,53.6,42.4
2018,6,10,6,30,462.0,81.0,4.5,13.8,222.0,61.18,49.19
2018,6,10,6,45,465.5,98.0,4.45,14.05,262.0,70.83,57.69
2018,6,10,7,0,469.0,115.0,4.4,14.3,302.0,81.17,66.64
2018,6,10,7,15,500.0,125.0,4.25,14.6,348.5,86.82,71.31
2018,6,10,7,30,531.0,135.0,4.1,14.9,395.0,92.2,75.69
2018,6,10,7,45,563.5,140.5,4.0,15.15,442.5,93.74,76.68
2018,6,10,8,0,596.0,146.0,3.9,15.4,490.0,94.87,77.33
2018,6,10,8,15,594.5,162.5,3.8,15.6,530.0,127.88,86.31
2018,6,10,8,30,593.0,179.0,3.7,15.8,570.0,179.39,117.46
2018,6,10,8,45,601.0,192.5,3.6,16.0,611.0,230.44,156.37
2018,6,10,9,0,609.0,206.0,3.5,16.2,652.0,282.4,199.77
2018,6,10,9,15,687.0,182.5,3.5,16.4,711.0,329.6,238.77
2018,6,10,9,30,765.0,159.0,3.5,16.6,770.0,388.93,288.39
2018,6,10,9,45,827.0,133.5,3.5,16.85,819.0,441.75,333.51
2018,6,10,10,0,889.0,108.0,3.5,17.1,868.0,501.76,383.65
2018,6,10,10,15,895.5,108.5,3.55,17.2,895.0,554.11,427.5
2018,6,10,10,30,902.0,109.0,3.6,17.3,922.0,605.2,469.18
2018,6,10,10,45,907.5,108.5,3.7,17.4,942.0,653.43,507.78
2018,6,10,11,0,913.0,108.0,3.8,17.5,962.0,699.85,544.15
2018,6,10,11,15,916.0,108.0,3.95,17.55,975.0,742.93,577.57
2018,6,10,11,30,919.0,108.0,4.1,17.6,988.0,783.64,607.93
2018,6,10,11,45,921.5,107.0,4.25,17.6,994.0,820.62,634.53
2018,6,10,12,0,924.0,106.0,4.4,17.6,1000.0,854.88,659.39
2018,6,10,12,15,923.0,106.0,4.6,17.55,998.0,884.19,681.4
2018,6,10,12,30,922.0,106.0,4.8,17.5,996.0,910.33,701.28
2018,6,10,12,45,919.0,106.0,5.05,17.45,986.5,931.35,718.01
2018,6,10,13,0,916.0,106.0,5.3,17.4,977.0,948.83,732.38
2018,6,10,13,15,912.0,105.5,5.45,17.3,960.5,961.29,742.79
2018,6,10,13,30,908.0,105.0,5.6,17.2,944.0,970.01,750.73
2018,6,10,13,45,903.5,104.0,5.75,17.15,921.5,974.01,755.31
2018,6,10,14,0,899.0,103.0,5.9,17.1,899.0,974.24,757.35
2018,6,10,14,15,892.5,101.5,6.0,17.0,869.5,968.31,754.96
2018,6,10,14,30,886.0,100.0,6.1,16.9,840.0,958.69,750.04
2018,6,10,14,45,878.5,97.5,6.2,16.8,805.5,943.47,741.15
2018,6,10,15,0,871.0,95.0,6.3,16.7,771.0,924.77,729.78
2018,6,10,15,15,859.5,93.5,6.3,16.7,731.0,900.15,713.31
2018,6,10,15,30,848.0,92.0,6.3,16.7,691.0,872.51,694.63
2018,6,10,15,45,836.0,88.5,6.45,16.35,647.5,839.4,673.35
2018,6,10,16,0,824.0,85.0,6.6,16.0,604.0,803.67,649.79
2018,6,10,16,15,808.0,82.0,6.6,15.8,557.5,762.89,621.13
2018,6,10,16,30,792.0,79.0,6.6,15.6,511.0,727.21,596.09
2018,6,10,16,45,771.0,75.0,6.6,15.45,462.5,677.58,559.63
2018,6,10,17,0,750.0,71.0,6.6,15.3,414.0,627.02,521.84
2018,6,10,17,15,718.5,67.5,6.55,15.1,364.0,569.53,476.0
2018,6,10,17,30,687.0,64.0,6.5,14.9,314.0,512.69,429.26
2018,6,10,17,45,643.5,59.5,6.45,14.7,265.5,448.94,375.39
2018,6,10,18,0,600.0,55.0,6.4,14.5,217.0,389.85,323.7
2018,6,10,18,15,535.0,49.5,6.15,14.35,171.5,321.02,262.37
2018,6,10,18,30,470.0,44.0,5.9,14.2,126.0,258.05,204.88
2018,6,10,18,45,369.5,36.5,5.7,14.05,88.5,186.76,140.5
2018,6,10,19,0,269.0,29.0,5.5,13.9,51.0,124.8,74.73
2018,6,10,19,15,158.0,18.0,5.4,13.85,29.0,52.28,0.0
2018,6,10,19,30,47.0,7.0,5.3,13.8,7.0,5.97,0.0
2018,6,10,19,45,23.5,3.5,5.2,13.75,3.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,5.1,13.7,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,5.05,13.7,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,5.0,13.7,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,4.95,13.65,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,4.9,13.55,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,4.75,13.45,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,4.6,13.35,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,4.55,13.3,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,4.6,13.25,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,4.65,13.2,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,4.7,13.15,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,4.65,13.1,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,4.55,13.05,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,4.25,13.1,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,11,4,45,56.0,7.5,4.35,13.35,9.0,0.0,0.0
2018,6,11,5,0,112.0,15.0,4.4,13.5,18.0,12.8,0.0
2018,6,11,5,15,228.0,25.0,4.35,13.65,46.5,20.82,5.74
2018,6,11,5,30,344.0,35.0,4.3,13.8,75.0,28.73,18.73
2018,6,11,5,45,427.5,42.0,4.25,14.0,115.5,33.83,24.08
2018,6,11,6,0,511.0,49.0,4.2,14.2,156.0,38.95,29.01
2018,6,11,6,15,498.5,62.0,4.15,14.4,189.5,48.07,37.33
2018,6,11,6,30,486.0,75.0,4.1,14.6,223.0,56.65,45.02
2018,6,11,6,45,406.5,104.5,4.05,14.8,243.5,74.62,60.87
2018,6,11,7,0,327.0,134.0,4.0,15.0,264.0,96.33,79.77
2018,6,11,7,15,430.0,133.0,3.95,15.2,328.5,91.06,74.84
2018,6,11,7,30,533.0,132.0,3.9,15.4,393.0,90.38,73.94
2018,6,11,7,45,665.5,107.5,3.8,15.65,468.5,73.1,58.57
2018,6,11,8,0,798.0,83.0,3.7,15.9,544.0,63.77,50.22
2018,6,11,8,15,815.0,85.5,3.65,16.2,590.0,104.15,61.68
2018,6,11,8,30,832.0,88.0,3.6,16.5,636.0,159.57,91.33
2018,6,11,8,45,744.5,130.5,3.5,16.75,645.5,218.91,140.54
2018,6,11,9,0,657.0,173.0,3.4,17.0,655.0,270.05,187.6
2018,6,11,9,15,518.5,243.5,3.35,17.25,636.5,323.11,237.66
2018,6,11,9,30,380.0,314.0,3.3,17.5,618.0,363.28,275.02
2018,6,11,9,45,388.0,332.5,3.25,17.7,654.0,402.85,307.38
2018,6,11,10,0,396.0,351.0,3.2,17.9,690.0,448.16,343.41
2018,6,11,10,15,362.0,364.0,3.25,18.05,681.5,471.11,362.3
2018,6,11,10,30,328.0,377.0,3.3,18.2,673.0,486.74,375.04
2018,6,11,10,45,257.0,403.0,3.35,18.3,638.0,485.83,374.5
2018,6,11,11,0,186.0,429.0,3.4,18.4,603.0,478.23,368.28
2018,6,11,11,15,137.0,443.5,3.5,18.5,572.5,469.81,361.46
2018,6,11,11,30,88.0,458.0,3.6,18.6,542.0,453.01,348.05
2018,6,11,11,45,76.5,452.5,3.7,18.65,526.0,447.63,344.02
2018,6,11,12,0,65.0,447.0,3.8,18.7,510.0,440.81,338.83
2018,6,11,12,15,59.5,440.0,3.95,18.7,497.5,436.41,335.72
2018,6,11,12,30,54.0,433.0,4.1,18.7,485.0,431.04,331.88
2018,6,11,12,45,86.5,410.5,4.25,18.65,493.0,444.62,343.75
2018,6,11,13,0,119.0,388.0,4.4,18.6,501.0,472.28,366.19
2018,6,11,13,15,94.5,403.5,4.6,18.6,492.5,455.04,352.96
2018,6,11,13,30,70.0,419.0,4.8,18.6,484.0,450.93,349.58
