Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,9,45,19.5,277.0,3.95,15.5,293.5,230.64,181.33
2018,6,21,10,0,27.0,315.0,3.9,15.6,338.0,261.11,205.01
2018,6,21,10,15,38.5,352.0,3.85,15.75,386.0,299.58,234.77
2018,6,21,10,30,50.0,389.0,3.8,15.9,434.0,340.11,265.87
2018,6,21,10,45,123.0,416.0,3.75,16.0,530.0,412.08,321.54
2018,6,21,11,0,196.0,443.0,3.7,16.1,626.0,492.85,383.2
2018,6,21,11,15,216.0,454.5,3.75,16.15,659.0,531.25,412.15
2018,6,21,11,30,236.0,466.0,3.8,16.2,692.0,571.03,442.09
2018,6,21,11,45,348.5,417.0,3.9,16.25,753.5,637.42,493.89
2018,6,21,12,0,461.0,368.0,4.0,16.3,815.0,712.35,551.34
2018,6,21,12,15,684.5,248.5,4.15,16.35,911.5,818.23,633.62
2018,6,21,12,30,908.0,129.0,4.3,16.4,1008.0,911.92,702.05
2018,6,21,12,45,928.5,117.0,4.45,16.4,1009.5,943.9,725.15
2018,6,21,13,0,949.0,105.0,4.6,16.4,1011.0,972.7,746.55
2018,6,21,13,15,947.0,104.0,4.7,16.4,995.5,987.6,757.98
2018,6,21,13,30,945.0,103.0,4.8,16.4,980.0,998.7,766.98
2018,6,21,13,45,941.5,102.0,4.9,16.4,958.0,1004.51,772.46
2018,6,21,14,0,938.0,101.0,5.0,16.4,936.0,1006.42,775.39
2018,6,21,14,15,933.5,99.5,5.0,16.4,908.0,1002.99,773.91
2018,6,21,14,30,929.0,98.0,5.0,16.4,880.0,995.7,769.91
2018,6,21,14,45,922.5,96.0,5.0,16.4,845.5,982.2,761.68
2018,6,21,15,0,916.0,94.0,5.0,16.4,811.0,965.04,750.98
2018,6,21,15,15,905.5,92.0,5.0,16.4,770.5,940.67,735.23
2018,6,21,15,30,895.0,90.0,5.0,16.4,730.0,913.05,717.17
2018,6,21,15,45,882.0,88.0,4.85,16.35,685.5,880.18,694.43
2018,6,21,16,0,869.0,86.0,4.7,16.3,641.0,844.61,669.69
2018,6,21,16,15,851.5,83.5,4.7,16.2,592.5,802.31,640.91
2018,6,21,16,30,834.0,81.0,4.7,16.1,544.0,765.12,615.6
2018,6,21,16,45,811.0,78.5,4.65,16.05,494.0,714.65,579.49
2018,6,21,17,0,788.0,76.0,4.6,16.0,444.0,663.21,542.09
2018,6,21,17,15,757.0,73.0,4.55,15.85,393.0,605.23,497.5
2018,6,21,17,30,726.0,70.0,4.5,15.7,342.0,547.64,451.59
2018,6,21,17,45,680.5,66.0,4.45,15.55,291.0,483.61,398.96
2018,6,21,18,0,635.0,62.0,4.4,15.4,240.0,420.3,345.24
2018,6,21,18,15,568.0,56.0,4.25,15.2,191.5,347.73,282.3
2018,6,21,18,30,501.0,50.0,4.1,15.0,143.0,280.99,222.78
2018,6,21,18,45,396.5,42.0,3.95,14.75,102.0,205.02,155.62
2018,6,21,19,0,292.0,34.0,3.8,14.5,61.0,139.89,93.03
2018,6,21,19,15,173.0,21.5,3.7,14.4,35.0,71.98,0.0
2018,6,21,19,30,54.0,9.0,3.6,14.3,9.0,17.74,0.0
2018,6,21,19,45,27.0,4.5,3.55,14.2,4.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,22,4,45,47.0,7.5,3.0,13.05,8.5,0.0,0.0
2018,6,22,5,0,94.0,15.0,3.0,13.2,17.0,12.8,0.0
2018,6,22,5,15,210.5,26.5,2.95,13.45,45.5,20.68,3.87
2018,6,22,5,30,327.0,38.0,2.9,13.7,74.0,31.5,20.93
2018,6,22,5,45,370.5,47.0,2.85,13.95,107.5,37.97,27.67
2018,6,22,6,0,414.0,56.0,2.8,14.2,141.0,44.25,33.69
2018,6,22,6,15,329.5,80.0,2.65,14.4,159.0,58.94,46.98
2018,6,22,6,30,245.0,104.0,2.5,14.6,177.0,76.42,62.54
2018,6,22,6,45,313.0,116.5,2.35,14.85,228.0,85.21,70.17
2018,6,22,7,0,381.0,129.0,2.2,15.1,279.0,89.54,73.74
2018,6,22,7,15,498.5,122.0,2.15,15.35,346.5,85.0,69.47
2018,6,22,7,30,616.0,115.0,2.1,15.6,414.0,79.78,64.63
2018,6,22,7,45,660.0,116.5,2.05,15.85,467.5,79.16,63.81
2018,6,22,8,0,704.0,118.0,2.0,16.1,521.0,78.67,63.11
2018,6,22,8,15,761.5,111.5,2.0,16.4,581.0,102.05,64.93
2018,6,22,8,30,819.0,105.0,2.0,16.7,641.0,152.85,87.38
2018,6,22,8,45,850.0,101.0,1.95,17.0,690.5,215.3,132.32
2018,6,22,9,0,881.0,97.0,1.9,17.3,740.0,272.48,179.1
2018,6,22,9,15,891.0,99.0,1.95,17.55,779.0,330.57,229.88
2018,6,22,9,30,901.0,101.0,2.0,17.8,818.0,388.76,280.88
2018,6,22,9,45,907.5,104.0,2.0,18.05,852.0,446.14,330.29
2018,6,22,10,0,914.0,107.0,2.0,18.3,886.0,502.78,377.68
2018,6,22,10,15,920.0,107.5,2.1,18.5,913.5,556.29,421.72
2018,6,22,10,30,926.0,108.0,2.2,18.7,941.0,608.48,463.5
2018,6,22,10,45,930.5,109.0,2.3,18.85,962.5,658.62,502.69
2018,6,22,11,0,935.0,110.0,2.4,19.0,984.0,706.88,539.54
2018,6,22,11,15,937.5,111.0,2.5,19.1,998.0,751.68,573.21
2018,6,22,11,30,940.0,112.0,2.6,19.2,1012.0,794.07,604.15
2018,6,22,11,45,941.5,111.5,2.75,19.25,1018.5,831.89,630.66
2018,6,22,12,0,943.0,111.0,2.9,19.3,1025.0,866.92,655.22
2018,6,22,12,15,942.5,111.5,3.1,19.25,1024.5,898.21,677.8
2018,6,22,12,30,942.0,112.0,3.3,19.2,1024.0,926.35,698.29
2018,6,22,12,45,939.5,112.5,3.5,19.2,1015.5,949.39,715.25
2018,6,22,13,0,937.0,113.0,3.7,19.2,1007.0,968.91,729.93
2018,6,22,13,15,933.5,113.0,3.85,19.15,991.5,983.38,741.12
2018,6,22,13,30,930.0,113.0,4.0,19.1,976.0,994.09,749.9
2018,6,22,13,45,925.5,111.5,4.2,19.05,953.5,998.58,754.91
2018,6,22,14,0,921.0,110.0,4.4,19.0,931.0,999.2,757.42
2018,6,22,14,15,914.5,109.0,4.5,18.9,902.0,994.57,756.38
2018,6,22,14,30,908.0,108.0,4.6,18.8,873.0,986.18,752.87
2018,6,22,14,45,899.5,106.5,4.7,18.75,838.0,971.7,745.06
2018,6,22,15,0,891.0,105.0,4.8,18.7,803.0,953.68,734.84
2018,6,22,15,15,879.5,103.0,4.8,18.7,762.5,928.98,719.01
2018,6,22,15,30,868.0,101.0,4.8,18.7,722.0,901.15,700.98
2018,6,22,15,45,854.0,98.5,4.8,18.5,677.5,867.65,679.37
2018,6,22,16,0,840.0,96.0,4.8,18.3,633.0,839.96,661.83
2018,6,22,16,15,822.0,93.5,4.75,18.2,585.5,797.74,632.91
2018,6,22,16,30,804.0,91.0,4.7,18.1,538.0,753.65,602.35
2018,6,22,16,45,780.5,88.0,4.65,17.95,488.5,703.27,566.73
2018,6,22,17,0,757.0,85.0,4.6,17.8,439.0,652.0,529.67
2018,6,22,17,15,723.5,81.0,4.5,17.6,387.5,592.4,483.72
2018,6,22,17,30,690.0,77.0,4.4,17.4,336.0,536.13,439.05
2018,6,22,17,45,643.0,71.5,4.35,17.15,285.0,469.1,384.67
2018,6,22,18,0,596.0,66.0,4.3,16.9,234.0,404.99,330.9
2018,6,22,18,15,526.5,60.5,4.15,16.6,187.0,333.61,269.55
2018,6,22,18,30,457.0,55.0,4.0,16.3,140.0,268.15,211.79
2018,6,22,18,45,352.5,45.5,3.9,16.0,99.5,192.71,145.85
2018,6,22,19,0,248.0,36.0,3.8,15.7,59.0,129.59,86.27
2018,6,22,19,15,144.5,22.5,3.8,15.5,34.0,66.37,0.0
2018,6,22,19,30,41.0,9.0,3.8,15.3,9.0,15.35,0.0
2018,6,22,19,45,20.5,4.5,3.75,15.15,4.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.65,14.95,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.6,14.85,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.5,14.75,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,23,4,45,42.5,7.0,2.95,14.1,8.0,0.0,0.0
2018,6,23,5,0,85.0,14.0,3.0,14.3,16.0,11.95,0.0
2018,6,23,5,15,198.0,26.0,3.0,14.5,44.0,20.27,3.19
2018,6,23,5,30,311.0,38.0,3.0,14.7,72.0,31.48,20.78
2018,6,23,5,45,405.5,45.5,3.0,14.9,113.5,36.86,26.57
2018,6,23,6,0,500.0,53.0,3.0,15.1,155.0,42.29,31.82
2018,6,23,6,15,562.0,58.5,2.95,15.35,203.0,45.9,35.25
2018,6,23,6,30,624.0,64.0,2.9,15.6,251.0,49.53,38.53
2018,6,23,6,45,669.0,67.5,2.85,15.8,301.5,51.52,40.23
2018,6,23,7,0,714.0,71.0,2.8,16.0,352.0,58.29,46.08
2018,6,23,7,15,745.0,74.5,2.85,16.35,403.0,60.27,47.62
2018,6,23,7,30,776.0,78.0,2.9,16.7,454.0,62.22,49.08
2018,6,23,7,45,800.0,80.5,2.95,17.05,504.0,63.3,49.77
2018,6,23,8,0,824.0,83.0,3.0,17.4,554.0,64.34,50.43
2018,6,23,8,15,841.0,85.0,2.95,17.85,601.0,96.04,58.66
2018,6,23,8,30,858.0,87.0,2.9,18.3,648.0,152.46,85.27
2018,6,23,8,45,872.0,88.0,2.9,18.7,691.5,209.34,126.08
2018,6,23,9,0,886.0,89.0,2.9,19.1,735.0,267.24,174.16
2018,6,23,9,15,896.5,90.5,2.85,19.65,774.0,325.29,224.69
2018,6,23,9,30,907.0,92.0,2.8,20.2,813.0,383.5,275.39
2018,6,23,9,45,916.5,92.0,2.75,20.7,847.0,440.09,323.94
2018,6,23,10,0,926.0,92.0,2.7,21.2,881.0,496.2,370.63
2018,6,23,10,15,931.0,93.5,2.7,21.55,908.5,550.45,414.73
2018,6,23,10,30,936.0,95.0,2.7,21.9,936.0,603.29,456.3
2018,6,23,10,45,940.0,95.5,2.7,22.25,957.0,653.1,494.36
2018,6,23,11,0,944.0,96.0,2.7,22.6,978.0,700.95,529.87
2018,6,23,11,15,946.0,97.0,2.75,22.7,992.0,745.67,562.97
2018,6,23,11,30,948.0,98.0,2.8,22.8,1006.0,787.91,592.88
2018,6,23,11,45,949.0,98.0,2.9,22.9,1012.5,825.91,618.8
2018,6,23,12,0,950.0,98.0,3.0,23.0,1019.0,861.05,642.7
2018,6,23,12,15,949.5,98.0,3.1,22.95,1018.0,891.95,664.06
2018,6,23,12,30,949.0,98.0,3.2,22.9,1017.0,919.64,683.31
2018,6,23,12,45,947.5,99.0,3.35,22.8,1010.0,944.0,700.87
2018,6,23,13,0,946.0,100.0,3.5,22.7,1003.0,964.86,716.2
2018,6,23,13,15,943.5,99.5,3.55,22.55,988.0,979.73,727.12
2018,6,23,13,30,941.0,99.0,3.6,22.4,973.0,990.82,735.68
2018,6,23,13,45,937.0,98.5,3.7,22.3,951.0,996.65,741.1
2018,6,23,14,0,933.0,98.0,3.8,22.2,929.0,998.62,744.1
2018,6,23,14,15,928.0,96.5,3.8,22.05,901.0,994.76,742.82
2018,6,23,14,30,923.0,95.0,3.8,21.9,873.0,987.07,739.15
2018,6,23,14,45,915.0,94.0,3.8,21.75,838.5,973.32,731.51
2018,6,23,15,0,907.0,93.0,3.8,21.6,804.0,956.0,721.56
2018,6,23,15,15,896.5,91.5,3.8,21.6,764.0,932.4,706.95
2018,6,23,15,30,886.0,90.0,3.8,21.6,724.0,905.58,690.17
2018,6,23,15,45,873.5,88.0,3.65,21.3,680.5,873.45,669.6
2018,6,23,16,0,861.0,86.0,3.5,21.0,637.0,838.61,647.03
2018,6,23,16,15,844.0,84.0,3.4,20.7,589.5,797.6,620.16
2018,6,23,16,30,827.0,82.0,3.3,20.4,542.0,761.74,596.72
2018,6,23,16,45,804.0,78.5,3.2,20.1,491.5,710.39,561.57
2018,6,23,17,0,781.0,75.0,3.1,19.8,441.0,658.1,525.15
2018,6,23,17,15,749.5,72.0,2.95,19.3,390.0,600.13,482.38
2018,6,23,17,30,718.0,69.0,2.8,18.8,339.0,542.62,438.23
2018,6,23,17,45,672.0,65.5,2.7,18.3,288.5,479.19,387.98
2018,6,23,18,0,626.0,62.0,2.6,17.8,238.0,416.62,336.61
2018,6,23,18,15,557.0,56.0,2.45,17.4,189.5,343.51,274.94
2018,6,23,18,30,488.0,50.0,2.3,17.0,141.0,276.48,216.62
2018,6,23,18,45,381.0,41.5,2.15,16.6,100.0,199.73,150.18
2018,6,23,19,0,274.0,33.0,2.0,16.2,59.0,134.38,89.13
2018,6,23,19,15,162.0,21.0,1.95,16.0,34.0,69.19,0.0
2018,6,23,19,30,50.0,9.0,1.9,15.8,9.0,17.08,0.0
2018,6,23,19,45,25.0,4.5,1.85,15.6,4.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.1,14.95,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,6,24,4,45,35.5,5.5,3.35,14.6,6.5,0.0,0.0
2018,6,24,5,0,71.0,11.0,3.5,14.7,13.0,9.39,0.0
2018,6,24,5,15,157.5,24.0,3.65,14.9,38.5,18.66,2.0
2018,6,24,5,30,244.0,37.0,3.8,15.1,64.0,28.58,18.27
2018,6,24,5,45,242.0,43.5,3.9,15.3,81.5,33.14,23.27
2018,6,24,6,0,240.0,50.0,4.0,15.5,99.0,37.5,27.53
2018,6,24,6,15,120.0,57.5,4.1,15.7,82.0,43.98,33.48
2018,6,24,6,30,0.0,65.0,4.2,15.9,65.0,53.56,42.04
2018,6,24,6,45,0.0,78.5,4.25,16.05,78.5,64.29,51.47
2018,6,24,7,0,0.0,92.0,4.3,16.2,92.0,74.94,60.69
2018,6,24,7,15,0.5,118.0,4.3,16.4,118.0,94.55,77.59
2018,6,24,7,30,1.0,144.0,4.3,16.6,144.0,113.76,93.9
2018,6,24,7,45,2.5,158.5,4.3,16.75,159.5,124.79,103.01
2018,6,24,8,0,4.0,173.0,4.3,16.9,175.0,135.74,111.96
2018,6,24,8,15,40.5,189.5,4.3,17.05,215.5,142.3,111.24
2018,6,24,8,30,77.0,206.0,4.3,17.2,256.0,162.04,124.51
2018,6,24,8,45,111.5,216.0,4.3,17.3,294.0,175.18,132.81
2018,6,24,9,0,146.0,226.0,4.3,17.4,332.0,199.87,151.29
2018,6,24,9,15,157.5,253.0,4.25,17.5,373.0,233.77,178.54
2018,6,24,9,30,169.0,280.0,4.2,17.6,414.0,269.51,207.29
2018,6,24,9,45,146.0,315.5,4.15,17.7,435.0,299.27,231.69
2018,6,24,10,0,123.0,351.0,4.1,17.8,456.0,327.16,253.93
2018,6,24,10,15,170.5,360.0,4.05,17.85,510.5,369.75,287.03
2018,6,24,10,30,218.0,369.0,4.0,17.9,565.0,414.44,321.77
2018,6,24,10,45,330.0,353.0,3.95,17.95,657.5,487.35,378.35
2018,6,24,11,0,442.0,337.0,3.9,18.0,750.0,571.06,442.45
2018,6,24,11,15,629.0,256.5,3.9,18.0,853.5,661.63,512.7
2018,6,24,11,30,816.0,176.0,3.9,18.0,957.0,760.77,588.32
2018,6,24,11,45,803.0,186.5,3.85,18.0,959.5,794.19,612.19
2018,6,24,12,0,790.0,197.0,3.8,18.0,962.0,824.41,633.74
2018,6,24,12,15,713.5,241.5,3.8,18.0,932.5,835.6,640.11
2018,6,24,12,30,637.0,286.0,3.8,18.0,903.0,833.68,637.32
2018,6,24,12,45,607.5,298.5,3.75,18.0,883.0,839.82,641.25
2018,6,24,13,0,578.0,311.0,3.7,18.0,863.0,842.13,642.39
2018,6,24,13,15,519.0,331.5,3.7,18.0,821.0,821.97,627.35
2018,6,24,13,30,460.0,352.0,3.7,18.0,779.0,797.21,609.11
2018,6,24,13,45,521.0,310.0,3.7,17.95,783.0,823.96,630.92
2018,6,24,14,0,582.0,268.0,3.7,17.9,787.0,851.32,652.76
2018,6,24,14,15,732.5,191.5,3.65,17.85,823.0,923.99,706.4
2018,6,24,14,30,883.0,115.0,3.6,17.8,859.0,969.84,738.26
2018,6,24,14,45,873.0,114.0,3.6,17.75,824.5,954.85,728.87
2018,6,24,15,0,863.0,113.0,3.6,17.7,790.0,936.45,717.7
2018,6,24,15,15,851.5,111.0,3.6,17.7,750.0,912.37,702.5
2018,6,24,15,30,840.0,109.0,3.6,17.7,710.0,885.26,685.18
2018,6,24,15,45,823.0,106.5,3.55,17.5,665.0,859.21,668.82
2018,6,24,16,0,806.0,104.0,3.5,17.3,620.0,821.01,643.65
2018,6,24,16,15,785.0,102.0,3.5,17.15,572.5,777.95,614.88
2018,6,24,16,30,764.0,100.0,3.5,17.0,525.0,733.27,584.52
2018,6,24,16,45,736.5,96.5,3.45,16.85,475.0,680.73,547.55
2018,6,24,17,0,709.0,93.0,3.4,16.7,425.0,630.77,511.13
2018,6,24,17,15,673.5,88.5,3.35,16.55,374.5,571.33,465.7
2018,6,24,17,30,638.0,84.0,3.3,16.4,324.0,512.91,419.78
2018,6,24,17,45,590.5,78.0,3.3,16.25,274.5,447.35,366.81
2018,6,24,18,0,543.0,72.0,3.3,16.1,225.0,384.81,314.55
2018,6,24,18,15,479.0,63.5,3.15,15.95,179.0,315.3,254.98
2018,6,24,18,30,415.0,55.0,3.0,15.8,133.0,251.52,198.85
2018,6,24,18,45,325.0,44.5,2.9,15.65,94.5,182.65,138.38
2018,6,24,19,0,235.0,34.0,2.8,15.5,56.0,123.63,82.59
2018,6,24,19,15,139.0,21.0,2.7,15.45,32.0,63.75,0.0
2018,6,24,19,30,43.0,8.0,2.6,15.4,8.0,14.94,0.0
2018,6,24,19,45,21.5,4.0,2.5,15.35,4.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,6,25,4,45,28.0,5.5,3.85,14.4,6.0,0.0,0.0
2018,6,25,5,0,56.0,11.0,4.0,14.5,12.0,9.39,0.0
2018,6,25,5,15,126.0,21.5,4.05,14.65,32.5,16.69,0.7
2018,6,25,5,30,196.0,32.0,4.1,14.8,53.0,24.67,14.98
2018,6,25,5,45,198.5,36.0,4.15,14.95,67.0,27.42,18.3
2018,6,25,6,0,201.0,40.0,4.2,15.1,81.0,30.05,20.99
2018,6,25,6,15,100.5,43.5,4.05,15.2,64.0,33.81,24.52
2018,6,25,6,30,0.0,47.0,3.9,15.3,47.0,38.86,29.08
2018,6,25,6,45,0.0,59.5,3.8,15.4,59.5,49.27,38.31
2018,6,25,7,0,0.0,72.0,3.7,15.5,72.0,59.71,47.44
2018,6,25,7,15,0.0,90.0,3.6,15.65,90.0,73.99,59.81
2018,6,25,7,30,0.0,108.0,3.5,15.8,108.0,87.94,71.74
2018,6,25,7,45,0.0,114.0,3.4,15.95,114.0,92.88,75.72
2018,6,25,8,0,0.0,120.0,3.3,16.1,120.0,97.76,79.63
2018,6,25,8,15,0.5,135.5,3.3,16.25,136.0,109.8,85.68
2018,6,25,8,30,1.0,151.0,3.3,16.4,152.0,122.19,95.46
2018,6,25,8,45,3.0,167.5,3.25,16.55,170.0,135.75,106.05
2018,6,25,9,0,5.0,184.0,3.2,16.7,188.0,149.7,116.89
2018,6,25,9,15,7.5,206.5,3.3,16.8,212.5,168.71,131.8
2018,6,25,9,30,10.0,229.0,3.4,16.9,237.0,188.23,147.04
2018,6,25,9,45,17.5,265.5,3.45,17.0,280.0,220.95,172.58
2018,6,25,10,0,25.0,302.0,3.5,17.1,323.0,250.35,195.34
2018,6,25,10,15,34.0,340.0,3.6,17.15,370.0,288.02,224.49
2018,6,25,10,30,43.0,378.0,3.7,17.2,417.0,327.5,254.83
2018,6,25,10,45,38.0,375.5,3.75,17.25,410.5,328.79,255.61
2018,6,25,11,0,33.0,373.0,3.8,17.3,404.0,329.24,255.81
2018,6,25,11,15,50.5,403.5,3.85,17.3,451.5,371.58,288.45
2018,6,25,11,30,68.0,434.0,3.9,17.3,499.0,416.17,322.46
2018,6,25,11,45,96.0,455.5,3.95,17.3,548.0,463.36,358.49
2018,6,25,12,0,124.0,477.0,4.0,17.3,597.0,519.89,401.14
2018,6,25,12,15,170.0,476.0,4.1,17.3,640.5,568.28,438.22
2018,6,25,12,30,216.0,475.0,4.2,17.3,684.0,618.46,476.44
2018,6,25,12,45,248.0,465.5,4.3,17.35,703.5,660.35,508.04
2018,6,25,13,0,280.0,456.0,4.4,17.4,723.0,692.81,532.95
2018,6,25,13,15,292.0,444.5,4.45,17.35,719.0,704.12,542.18
2018,6,25,13,30,304.0,433.0,4.5,17.3,715.0,713.84,550.44
2018,6,25,13,45,398.5,371.0,4.6,17.3,732.0,765.22,591.62
2018,6,25,14,0,493.0,309.0,4.7,17.3,749.0,802.64,622.7
2018,6,25,14,15,699.5,203.5,4.8,17.25,805.5,904.87,702.06
2018,6,25,14,30,906.0,98.0,4.9,17.2,862.0,974.43,752.43
2018,6,25,14,45,900.0,96.0,5.0,17.15,828.5,961.78,745.15
2018,6,25,15,0,894.0,94.0,5.1,17.1,795.0,945.54,735.91
2018,6,25,15,15,883.0,92.5,5.1,17.1,755.5,921.78,720.49
2018,6,25,15,30,872.0,91.0,5.1,17.1,716.0,894.87,702.84
2018,6,25,15,45,860.0,89.0,5.2,16.9,673.0,863.58,683.09
2018,6,25,16,0,848.0,87.0,5.3,16.7,630.0,829.6,661.13
2018,6,25,16,15,831.5,85.0,5.4,16.55,583.5,789.47,634.14
2018,6,25,16,30,815.0,83.0,5.5,16.4,537.0,754.53,610.67
2018,6,25,16,45,792.5,80.0,5.55,16.25,487.5,704.61,575.09
2018,6,25,17,0,770.0,77.0,5.6,16.1,438.0,653.74,538.11
2018,6,25,17,15,739.0,73.5,5.65,15.9,387.5,595.98,493.45
2018,6,25,17,30,708.0,70.0,5.7,15.7,337.0,538.66,447.48
2018,6,25,17,45,664.0,65.5,5.75,15.5,286.5,475.71,395.34
2018,6,25,18,0,620.0,61.0,5.8,15.3,236.0,413.4,342.03
2018,6,25,18,15,555.0,55.5,5.75,15.05,189.0,343.01,280.45
2018,6,25,18,30,490.0,50.0,5.7,14.8,142.0,278.23,222.15
2018,6,25,18,45,390.0,42.5,5.6,14.6,102.0,204.69,156.44
2018,6,25,19,0,290.0,35.0,5.5,14.4,62.0,141.28,95.4
2018,6,25,19,15,172.5,22.0,5.45,14.3,35.5,73.35,0.0
2018,6,25,19,30,55.0,9.0,5.4,14.2,9.0,18.11,0.0
2018,6,25,19,45,27.5,4.5,5.3,14.1,4.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,5.1,13.95,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,5.0,13.9,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,4.9,13.85,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,4.5,13.75,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,4.35,13.7,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,4.25,13.65,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,4.2,13.55,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,4.25,13.45,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,4.3,13.35,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,4.35,13.25,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,4.4,13.15,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,4.4,13.05,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,4.35,12.95,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,4.25,12.85,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,4.1,12.95,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,26,4,45,35.5,7.5,4.25,13.2,8.0,0.0,0.0
2018,6,26,5,0,71.0,15.0,4.3,13.3,16.0,12.8,0.0
2018,6,26,5,15,177.5,27.0,4.3,13.5,43.0,21.01,1.67
2018,6,26,5,30,284.0,39.0,4.3,13.7,70.0,30.22,19.66
2018,6,26,5,45,296.0,49.5,4.35,13.9,96.0,37.83,27.48
2018,6,26,6,0,308.0,60.0,4.4,14.1,122.0,45.16,34.45
2018,6,26,6,15,168.5,81.0,4.3,14.25,116.5,60.47,48.34
2018,6,26,6,30,29.0,102.0,4.2,14.4,111.0,78.09,64.07
2018,6,26,6,45,33.5,124.0,4.15,14.55,136.0,93.44,77.56
2018,6,26,7,0,38.0,146.0,4.1,14.7,161.0,108.47,90.55
2018,6,26,7,15,91.5,172.5,4.05,14.85,215.0,126.41,105.86
2018,6,26,7,30,145.0,199.0,4.0,15.0,269.0,138.13,115.57
2018,6,26,7,45,199.0,218.0,3.95,15.15,325.0,150.12,125.42
2018,6,26,8,0,253.0,237.0,3.9,15.3,381.0,152.86,127.26
2018,6,26,8,15,277.0,255.0,3.9,15.4,425.0,170.66,131.08
2018,6,26,8,30,301.0,273.0,3.9,15.5,469.0,207.01,152.76
2018,6,26,8,45,314.5,290.0,3.9,15.65,507.0,244.25,179.98
2018,6,26,9,0,328.0,307.0,3.9,15.8,545.0,283.29,211.01
2018,6,26,9,15,307.5,330.5,3.9,15.9,563.5,318.67,241.3
2018,6,26,9,30,287.0,354.0,3.9,16.0,582.0,351.96,269.69
2018,6,26,9,45,259.5,378.5,3.95,16.1,591.0,381.08,294.36
2018,6,26,10,0,232.0,403.0,4.0,16.2,600.0,412.34,319.82
2018,6,26,10,15,208.5,420.0,4.0,16.25,601.5,431.74,335.52
2018,6,26,10,30,185.0,437.0,4.0,16.3,603.0,448.69,348.84
2018,6,26,10,45,170.5,448.0,4.05,16.35,604.0,464.26,360.9
2018,6,26,11,0,156.0,459.0,4.1,16.4,605.0,478.29,371.52
2018,6,26,11,15,123.0,456.5,4.1,16.45,572.5,467.29,362.84
2018,6,26,11,30,90.0,454.0,4.1,16.5,540.0,448.97,348.49
2018,6,26,11,45,67.5,433.5,4.15,16.55,498.5,422.51,328.22
2018,6,26,12,0,45.0,413.0,4.2,16.6,457.0,393.32,305.72
2018,6,26,12,15,41.5,408.0,4.2,16.65,448.5,391.33,304.22
2018,6,26,12,30,38.0,403.0,4.2,16.7,440.0,388.65,302.13
2018,6,26,12,45,53.5,418.5,4.25,16.75,470.0,421.02,327.32
2018,6,26,13,0,69.0,434.0,4.3,16.8,500.0,454.19,352.92
2018,6,26,13,15,213.5,408.5,4.4,16.85,608.0,597.14,464.5
2018,6,26,13,30,358.0,383.0,4.5,16.9,716.0,716.59,556.09
2018,6,26,13,45,604.0,266.0,4.55,16.95,811.5,863.97,668.99
2018,6,26,14,0,850.0,149.0,4.6,17.0,907.0,982.9,754.83
2018,6,26,14,15,894.5,120.0,4.7,17.0,895.0,987.07,758.64
2018,6,26,14,30,939.0,91.0,4.8,17.0,883.0,998.76,768.67
2018,6,26,14,45,932.0,89.5,4.85,16.95,848.5,985.39,761.01
2018,6,26,15,0,925.0,88.0,4.9,16.9,814.0,968.35,751.0
2018,6,26,15,15,915.0,86.5,4.9,16.9,774.0,944.99,736.04
2018,6,26,15,30,905.0,85.0,4.9,16.9,734.0,918.34,718.77
2018,6,26,15,45,892.5,83.0,5.0,16.8,689.5,885.82,698.17
2018,6,26,16,0,880.0,81.0,5.1,16.7,645.0,850.52,675.3
2018,6,26,16,15,863.5,79.0,5.15,16.55,597.0,809.4,647.65
2018,6,26,16,30,847.0,77.0,5.2,16.4,549.0,766.24,618.09
2018,6,26,16,45,824.5,74.5,5.2,16.3,498.5,722.72,587.42
2018,6,26,17,0,802.0,72.0,5.2,16.2,448.0,671.23,550.07
2018,6,26,17,15,771.5,68.5,5.25,16.0,396.5,612.5,505.46
2018,6,26,17,30,741.0,65.0,5.3,15.8,345.0,554.13,459.01
2018,6,26,17,45,644.5,67.5,5.3,15.65,285.0,467.44,387.61
2018,6,26,18,0,548.0,70.0,5.3,15.5,225.0,386.27,319.02
2018,6,26,18,15,415.0,65.0,5.2,15.3,169.0,287.49,234.77
2018,6,26,18,30,282.0,60.0,5.1,15.1,113.0,199.07,158.64
2018,6,26,18,45,240.5,45.5,5.05,14.9,81.5,151.88,115.8
2018,6,26,19,0,199.0,31.0,5.0,14.7,50.0,109.29,73.33
2018,6,26,19,15,124.5,20.0,4.95,14.55,29.5,59.38,0.0
2018,6,26,19,30,50.0,9.0,4.9,14.4,9.0,17.2,0.0
2018,6,26,19,45,25.0,4.5,4.8,14.3,4.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.65,14.15,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.55,14.05,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,4.4,14.05,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,4.4,14.15,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,4.35,14.2,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,4.25,14.2,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,4.15,14.15,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,4.05,13.55,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,4.1,13.45,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,4.15,13.45,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,6,27,4,45,5.5,3.0,4.3,13.55,3.0,0.0,0.0
2018,6,27,5,0,11.0,6.0,4.4,13.6,6.0,5.12,0.0
2018,6,27,5,15,5.5,8.5,4.4,13.75,8.5,7.17,0.0
2018,6,27,5,30,0.0,11.0,4.4,13.9,11.0,9.04,1.9
2018,6,27,5,45,0.0,18.0,4.4,14.0,18.0,14.81,7.33
2018,6,27,6,0,0.0,25.0,4.4,14.1,25.0,20.6,12.68
2018,6,27,6,15,0.0,30.0,4.35,14.25,30.0,24.74,16.51
2018,6,27,6,30,0.0,35.0,4.3,14.4,35.0,28.88,20.27
2018,6,27,6,45,0.0,40.5,4.3,14.6,40.5,33.46,24.33
2018,6,27,7,0,0.0,46.0,4.3,14.8,46.0,38.03,28.33
2018,6,27,7,15,0.0,62.0,4.3,14.95,62.0,51.37,40.04
2018,6,27,7,30,0.0,78.0,4.3,15.1,78.0,64.75,51.64
2018,6,27,7,45,0.0,91.0,4.3,15.25,91.0,75.43,60.77
2018,6,27,8,0,0.0,104.0,4.3,15.4,104.0,85.67,69.43
2018,6,27,8,15,0.0,115.0,4.35,15.5,115.0,94.36,73.25
2018,6,27,8,30,0.0,126.0,4.4,15.6,126.0,103.19,80.27
2018,6,27,8,45,0.0,133.5,4.45,15.7,133.5,109.38,85.1
2018,6,27,9,0,0.0,141.0,4.5,15.8,141.0,115.61,89.94
2018,6,27,9,15,1.0,147.5,4.5,15.9,148.5,121.36,94.35
2018,6,27,9,30,2.0,154.0,4.5,16.0,156.0,127.27,98.9
2018,6,27,9,45,2.0,152.5,4.55,16.1,154.5,126.54,98.11
2018,6,27,10,0,2.0,151.0,4.6,16.2,153.0,125.75,97.3
2018,6,27,10,15,2.5,153.0,4.65,16.2,155.5,128.01,99.01
2018,6,27,10,30,3.0,155.0,4.7,16.2,158.0,130.33,100.78
2018,6,27,10,45,5.0,170.5,4.75,16.25,175.5,144.69,112.26
2018,6,27,11,0,7.0,186.0,4.8,16.3,193.0,159.36,123.95
2018,6,27,11,15,8.5,202.0,4.85,16.3,210.5,174.41,135.92
2018,6,27,11,30,10.0,218.0,4.9,16.3,228.0,189.71,148.09
2018,6,27,11,45,11.0,229.5,5.0,16.35,240.5,201.1,157.11
2018,6,27,12,0,12.0,241.0,5.1,16.4,253.0,212.64,166.25
2018,6,27,12,15,12.0,239.0,5.15,16.4,251.0,211.95,165.72
2018,6,27,12,30,12.0,237.0,5.2,16.4,249.0,211.15,165.14
2018,6,27,12,45,12.5,249.5,5.25,16.4,261.5,223.18,174.75
2018,6,27,13,0,13.0,262.0,5.3,16.4,274.0,235.31,184.42
2018,6,27,13,15,16.0,283.0,5.4,16.35,298.0,257.33,202.05
2018,6,27,13,30,19.0,304.0,5.5,16.3,322.0,279.71,219.95
2018,6,27,13,45,16.0,282.0,5.55,16.3,297.0,258.1,203.04
2018,6,27,14,0,13.0,260.0,5.6,16.3,272.0,236.23,185.91
2018,6,27,14,15,9.0,219.0,5.7,16.25,227.0,196.24,154.25
2018,6,27,14,30,5.0,178.0,5.8,16.2,182.0,156.31,122.31
2018,6,27,14,45,3.5,171.0,5.85,16.15,174.0,148.82,116.46
2018,6,27,15,0,2.0,164.0,5.9,16.1,166.0,141.33,110.57
2018,6,27,15,15,2.5,170.0,5.9,16.1,172.0,147.29,115.67
2018,6,27,15,30,3.0,176.0,5.9,16.1,178.0,153.4,120.92
2018,6,27,15,45,5.5,184.0,6.1,15.85,187.5,163.29,129.53
2018,6,27,16,0,8.0,192.0,6.3,15.6,197.0,173.4,138.39
2018,6,27,16,15,16.5,192.0,6.35,15.45,201.5,181.16,145.55
2018,6,27,16,30,25.0,192.0,6.4,15.3,206.0,200.67,162.4
2018,6,27,16,45,79.5,189.0,6.45,15.15,227.5,239.69,196.75
2018,6,27,17,0,134.0,186.0,6.5,15.0,249.0,288.09,238.38
2018,6,27,17,15,201.0,161.5,6.5,14.8,243.5,302.28,252.02
2018,6,27,17,30,268.0,137.0,6.5,14.6,238.0,321.72,269.25
2018,6,27,17,45,275.0,116.0,6.5,14.4,206.5,290.44,242.97
2018,6,27,18,0,282.0,95.0,6.5,14.2,175.0,257.63,214.5
2018,6,27,18,15,251.0,79.5,6.45,14.05,140.0,211.81,173.92
2018,6,27,18,30,220.0,64.0,6.4,13.9,105.0,168.85,135.11
2018,6,27,18,45,193.0,49.0,6.3,13.8,77.5,139.01,106.64
2018,6,27,19,0,166.0,34.0,6.2,13.7,50.0,103.21,69.86
2018,6,27,19,15,100.0,21.0,6.2,13.7,29.0,54.62,0.0
2018,6,27,19,30,34.0,8.0,6.2,13.7,8.0,13.33,0.0
2018,6,27,19,45,17.0,4.0,6.2,13.7,4.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,6.2,13.7,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,6.2,13.75,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,6.2,13.8,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,6.2,13.85,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,6.2,13.9,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,6.15,13.9,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,6.1,13.9,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,6.0,13.95,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,5.7,14.05,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,5.6,14.1,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,5.5,14.05,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,5.35,13.95,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,5.3,13.9,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,5.25,13.9,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,5.2,13.85,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,5.2,13.8,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,5.3,13.8,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,5.4,13.8,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,5.55,13.85,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,5.7,13.9,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,5.75,13.9,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,5.8,13.9,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,5.9,13.9,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,6.0,13.9,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,6.05,13.9,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,6.1,13.9,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,6.15,13.85,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,6.2,13.8,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,6.3,13.9,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2018,6,28,4,45,23.0,6.5,6.5,14.05,7.0,0.0,0.0
2018,6,28,5,0,46.0,13.0,6.6,14.1,14.0,11.1,0.0
2018,6,28,5,15,138.5,26.5,6.7,14.25,39.0,20.57,0.0
2018,6,28,5,30,231.0,40.0,6.8,14.4,64.0,30.82,19.94
2018,6,28,5,45,271.5,51.0,6.9,14.6,94.0,38.85,28.23
2018,6,28,6,0,312.0,62.0,7.0,14.8,124.0,46.65,35.63
2018,6,28,6,15,272.0,84.0,7.0,14.9,149.0,61.46,49.06
2018,6,28,6,30,232.0,106.0,7.0,15.0,174.0,77.58,63.49
2018,6,28,6,45,292.5,119.0,7.0,15.15,221.5,86.59,71.4
2018,6,28,7,0,353.0,132.0,7.0,15.3,269.0,91.39,75.45
2018,6,28,7,15,356.0,151.0,7.0,15.4,305.5,102.12,84.61
2018,6,28,7,30,359.0,170.0,7.0,15.5,342.0,118.07,98.21
2018,6,28,7,45,390.5,183.0,7.0,15.6,389.0,118.46,98.17
2018,6,28,8,0,422.0,196.0,7.0,15.7,436.0,124.33,102.88
2018,6,28,8,15,485.5,193.5,6.95,15.8,492.0,133.63,97.98
2018,6,28,8,30,549.0,191.0,6.9,15.9,548.0,173.39,116.28
2018,6,28,8,45,565.5,200.5,6.8,16.05,590.0,219.66,149.88
2018,6,28,9,0,582.0,210.0,6.7,16.2,632.0,268.46,190.14
2018,6,28,9,15,601.5,215.0,6.6,16.25,672.0,316.7,231.93
2018,6,28,9,30,621.0,220.0,6.5,16.3,712.0,366.8,275.77
2018,6,28,9,45,705.0,189.5,6.4,16.4,770.5,418.26,319.58
2018,6,28,10,0,789.0,159.0,6.3,16.5,829.0,479.64,371.36
2018,6,28,10,15,842.0,136.5,6.25,16.55,872.5,534.79,418.34
2018,6,28,10,30,895.0,114.0,6.2,16.6,916.0,592.52,466.62
2018,6,28,10,45,898.5,115.0,6.15,16.6,936.5,640.84,506.56
2018,6,28,11,0,902.0,116.0,6.1,16.6,957.0,687.28,544.11
2018,6,28,11,15,904.5,116.0,6.05,16.6,970.5,730.18,578.16
2018,6,28,11,30,907.0,116.0,6.0,16.6,984.0,770.75,609.72
2018,6,28,11,45,908.5,116.5,5.95,16.6,991.0,808.49,637.05
2018,6,28,12,0,910.0,117.0,5.9,16.6,998.0,843.59,662.28
2018,6,28,12,15,912.0,115.5,5.95,16.6,998.0,874.63,684.93
2018,6,28,12,30,914.0,114.0,6.0,16.6,998.0,902.71,705.45
2018,6,28,12,45,917.5,110.5,6.05,16.55,992.0,927.18,723.56
2018,6,28,13,0,921.0,107.0,6.1,16.5,986.0,948.3,739.33
2018,6,28,13,15,918.5,107.0,6.15,16.45,972.0,963.65,751.07
2018,6,28,13,30,916.0,107.0,6.2,16.4,958.0,975.32,760.32
2018,6,28,13,45,910.5,106.5,6.3,16.35,935.5,979.92,764.95
2018,6,28,14,0,905.0,106.0,6.4,16.3,913.0,980.74,767.01
2018,6,28,14,15,898.0,105.0,6.4,16.25,884.5,975.86,764.56
2018,6,28,14,30,891.0,104.0,6.4,16.2,856.0,967.28,759.59
2018,6,28,14,45,883.0,103.0,6.4,16.15,822.5,954.15,751.44
2018,6,28,15,0,875.0,102.0,6.4,16.1,789.0,937.54,740.87
2018,6,28,15,15,864.5,100.5,6.4,16.1,750.0,914.75,725.7
2018,6,28,15,30,854.0,99.0,6.4,16.1,711.0,888.85,708.27
2018,6,28,15,45,838.5,97.0,6.45,15.85,667.0,855.09,685.83
2018,6,28,16,0,823.0,95.0,6.5,15.6,623.0,827.28,667.7
2018,6,28,16,15,803.0,93.0,6.5,15.5,575.5,784.67,637.56
2018,6,28,16,30,783.0,91.0,6.5,15.4,528.0,740.34,605.79
2018,6,28,16,45,758.0,88.5,6.5,15.25,479.0,690.26,569.18
2018,6,28,17,0,733.0,86.0,6.5,15.1,430.0,639.44,531.21
2018,6,28,17,15,700.5,82.0,6.5,14.95,380.0,584.07,487.23
2018,6,28,17,30,668.0,78.0,6.5,14.8,330.0,526.98,440.72
2018,6,28,17,45,622.5,72.5,6.5,14.65,280.0,461.75,386.16
2018,6,28,18,0,577.0,67.0,6.5,14.5,230.0,399.3,332.29
2018,6,28,18,15,513.0,60.0,6.4,14.35,184.0,329.61,270.92
2018,6,28,18,30,449.0,53.0,6.3,14.2,138.0,265.51,213.05
2018,6,28,18,45,353.5,44.0,6.2,14.05,99.0,193.97,148.97
2018,6,28,19,0,258.0,35.0,6.1,13.9,60.0,132.89,90.35
2018,6,28,19,15,151.5,22.0,6.0,13.85,34.5,68.74,0.0
2018,6,28,19,30,45.0,9.0,5.9,13.8,9.0,16.33,0.0
2018,6,28,19,45,22.5,4.5,5.85,13.75,4.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,5.8,13.7,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,5.75,13.65,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,5.7,13.6,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,5.65,13.6,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,5.6,13.6,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,5.5,13.55,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,4.85,13.45,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,4.55,13.4,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,4.2,13.35,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,3.95,13.25,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,3.65,13.1,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,6,29,4,45,31.5,5.0,2.1,13.35,5.5,0.0,0.0
2018,6,29,5,0,63.0,10.0,2.0,13.5,11.0,8.54,0.0
2018,6,29,5,15,185.0,22.5,1.95,13.65,39.0,17.58,0.0
2018,6,29,5,30,307.0,35.0,1.9,13.8,67.0,28.96,18.43
2018,6,29,5,45,388.5,43.0,1.85,14.0,105.5,34.81,24.82
2018,6,29,6,0,470.0,51.0,1.8,14.2,144.0,40.62,30.44
2018,6,29,6,15,504.5,60.5,1.7,14.4,186.0,47.25,36.58
2018,6,29,6,30,539.0,70.0,1.6,14.6,228.0,53.59,42.31
2018,6,29,6,45,584.0,76.0,1.55,14.85,277.0,57.11,45.38
2018,6,29,7,0,629.0,82.0,1.5,15.1,326.0,60.54,48.27
2018,6,29,7,15,686.0,82.0,1.55,15.35,382.0,59.86,47.47
2018,6,29,7,30,743.0,82.0,1.6,15.6,438.0,64.81,51.59
2018,6,29,7,45,779.0,81.0,1.6,15.85,490.0,63.45,50.17
2018,6,29,8,0,815.0,80.0,1.6,16.1,542.0,71.28,56.74
2018,6,29,8,15,833.0,82.0,1.75,16.3,589.0,89.28,56.18
2018,6,29,8,30,851.0,84.0,1.9,16.5,636.0,145.29,81.08
2018,6,29,8,45,865.5,86.0,2.0,16.7,680.5,202.53,121.63
2018,6,29,9,0,880.0,88.0,2.1,16.9,725.0,260.9,170.05
2018,6,29,9,15,888.0,90.5,2.25,17.0,763.5,318.74,221.1
2018,6,29,9,30,896.0,93.0,2.4,17.1,802.0,376.49,272.52
2018,6,29,9,45,900.5,96.5,2.55,17.25,835.0,433.29,322.5
2018,6,29,10,0,905.0,100.0,2.7,17.4,868.0,489.17,370.55
2018,6,29,10,15,910.5,101.0,2.8,17.5,895.5,542.49,415.31
2018,6,29,10,30,916.0,102.0,2.9,17.6,923.0,594.49,457.81
2018,6,29,10,45,919.5,102.5,3.0,17.65,943.0,643.35,496.96
2018,6,29,11,0,923.0,103.0,3.1,17.7,963.0,690.28,533.72
2018,6,29,11,15,925.5,104.0,3.15,17.75,977.5,734.79,567.69
2018,6,29,11,30,928.0,105.0,3.2,17.8,992.0,776.95,598.86
2018,6,29,11,45,929.5,105.0,3.3,17.8,999.0,814.98,625.73
2018,6,29,12,0,931.0,105.0,3.4,17.8,1006.0,850.26,650.62
2018,6,29,12,15,930.5,105.0,3.5,17.8,1005.5,881.0,672.3
2018,6,29,12,30,930.0,105.0,3.6,17.8,1005.0,908.6,691.85
2018,6,29,12,45,928.0,105.0,3.75,17.8,997.0,931.59,708.56
2018,6,29,13,0,926.0,105.0,3.9,17.8,989.0,951.09,722.99
2018,6,29,13,15,924.5,104.0,4.0,17.8,974.5,966.51,734.44
2018,6,29,13,30,923.0,103.0,4.1,17.8,960.0,978.22,743.48
2018,6,29,13,45,921.0,101.0,4.2,17.75,939.5,984.71,749.22
2018,6,29,14,0,919.0,99.0,4.3,17.7,919.0,987.36,752.49
2018,6,29,14,15,913.0,98.0,4.35,17.65,890.5,983.37,751.04
2018,6,29,14,30,907.0,97.0,4.4,17.6,862.0,975.63,747.35
2018,6,29,14,45,900.5,95.0,4.5,17.5,828.5,962.67,740.73
2018,6,29,15,0,894.0,93.0,4.6,17.4,795.0,946.12,731.65
2018,6,29,15,15,883.0,92.0,4.6,17.4,755.5,923.05,716.9
2018,6,29,15,30,872.0,91.0,4.6,17.4,716.0,896.83,699.97
2018,6,29,15,45,859.0,88.5,4.7,17.2,672.0,864.23,679.6
2018,6,29,16,0,846.0,86.0,4.8,17.0,628.0,828.97,657.04
2018,6,29,16,15,828.0,84.0,4.8,16.9,581.0,787.74,628.93
2018,6,29,16,30,810.0,82.0,4.8,16.8,534.0,751.82,604.46
2018,6,29,16,45,785.5,79.0,4.85,16.7,484.0,700.63,568.26
2018,6,29,17,0,761.0,76.0,4.9,16.6,434.0,648.66,530.76
2018,6,29,17,15,728.0,73.0,4.85,16.4,383.5,590.51,486.08
2018,6,29,17,30,695.0,70.0,4.8,16.2,333.0,532.99,440.2
2018,6,29,17,45,648.0,66.5,4.7,16.0,283.0,470.05,388.34
2018,6,29,18,0,601.0,63.0,4.6,15.8,233.0,407.99,335.64
2018,6,29,18,15,535.0,57.0,4.55,15.6,186.0,337.29,274.48
2018,6,29,18,30,469.0,51.0,4.5,15.4,139.0,272.35,216.68
2018,6,29,18,45,368.0,43.0,4.45,15.2,99.5,198.72,151.58
2018,6,29,19,0,267.0,35.0,4.4,15.0,60.0,135.96,91.97
2018,6,29,19,15,157.5,22.0,4.4,14.9,34.5,70.41,0.0
2018,6,29,19,30,48.0,9.0,4.4,14.8,9.0,16.94,0.0
2018,6,29,19,45,24.0,4.5,4.35,14.75,4.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.25,14.65,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,4.15,14.55,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.45,14.45,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.85,14.65,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,6,30,4,45,41.0,5.0,1.15,14.95,5.5,0.0,0.0
2018,6,30,5,0,82.0,10.0,1.3,15.1,11.0,8.54,0.0
2018,6,30,5,15,223.0,20.5,1.4,15.3,40.0,17.03,0.0
2018,6,30,5,30,364.0,31.0,1.5,15.5,69.0,25.58,15.44
2018,6,30,5,45,454.5,38.0,1.65,15.75,110.5,30.86,21.19
2018,6,30,6,0,545.0,45.0,1.8,16.0,152.0,36.16,26.27
2018,6,30,6,15,604.0,49.5,1.85,16.25,200.0,42.74,32.31
2018,6,30,6,30,663.0,54.0,1.9,16.5,248.0,46.14,35.39
2018,6,30,6,45,703.5,58.0,1.95,16.75,298.5,48.99,37.86
2018,6,30,7,0,744.0,62.0,2.0,17.0,349.0,51.8,40.22
2018,6,30,7,15,772.0,65.5,2.0,17.35,400.0,54.05,42.0
2018,6,30,7,30,800.0,69.0,2.0,17.7,451.0,56.23,43.69
2018,6,30,7,45,821.5,71.0,1.95,18.1,500.5,65.48,51.48
2018,6,30,8,0,843.0,73.0,1.9,18.5,550.0,67.15,52.64
2018,6,30,8,15,859.0,75.0,1.9,18.85,597.0,84.91,52.1
2018,6,30,8,30,875.0,77.0,1.9,19.2,644.0,142.18,76.95
2018,6,30,8,45,887.0,79.0,1.85,19.6,688.0,200.38,117.59
2018,6,30,9,0,899.0,81.0,1.8,20.0,732.0,259.41,165.88
2018,6,30,9,15,908.5,82.5,1.9,20.15,771.0,317.99,216.8
2018,6,30,9,30,918.0,84.0,2.0,20.3,810.0,376.63,268.16
2018,6,30,9,45,924.5,85.5,2.05,20.45,843.5,433.9,317.66
2018,6,30,10,0,931.0,87.0,2.1,20.6,877.0,490.4,365.26
2018,6,30,10,15,936.0,88.5,2.25,20.6,905.0,545.14,410.69
2018,6,30,10,30,941.0,90.0,2.4,20.6,933.0,598.47,453.85
2018,6,30,10,45,944.0,91.5,2.5,20.65,954.0,648.98,493.54
2018,6,30,11,0,947.0,93.0,2.6,20.7,975.0,697.46,530.77
2018,6,30,11,15,949.0,93.5,2.75,20.7,989.0,742.21,564.92
2018,6,30,11,30,951.0,94.0,2.9,20.7,1003.0,784.47,595.95
2018,6,30,11,45,926.5,109.0,3.0,20.7,1000.0,815.87,617.8
2018,6,30,12,0,902.0,124.0,3.1,20.7,997.0,842.77,636.59
2018,6,30,12,15,629.5,252.5,3.15,20.65,861.5,773.94,586.26
2018,6,30,12,30,357.0,381.0,3.2,20.6,726.0,665.58,504.62
2018,6,30,12,45,228.5,421.5,3.3,20.55,641.5,602.87,457.78
2018,6,30,13,0,100.0,462.0,3.4,20.5,557.0,508.77,386.75
2018,6,30,13,15,133.5,439.0,3.4,20.45,564.0,538.29,410.25
2018,6,30,13,30,167.0,416.0,3.4,20.4,571.0,554.05,423.28
2018,6,30,13,45,299.5,350.0,3.4,20.35,620.0,636.72,487.93
2018,6,30,14,0,432.0,284.0,3.4,20.3,669.0,720.64,552.06
2018,6,30,14,15,669.0,192.0,3.45,20.25,766.5,865.19,659.2
2018,6,30,14,30,906.0,100.0,3.5,20.2,864.0,978.25,737.03
2018,6,30,14,45,897.5,98.5,3.5,20.1,829.5,964.02,727.86
2018,6,30,15,0,889.0,97.0,3.5,20.0,795.0,946.27,717.42
2018,6,30,15,15,878.0,95.5,3.5,20.0,755.5,922.81,702.85
2018,6,30,15,30,867.0,94.0,3.5,20.0,716.0,896.21,686.13
2018,6,30,15,45,853.5,91.5,3.55,19.6,672.0,863.35,666.29
2018,6,30,16,0,840.0,89.0,3.6,19.2,628.0,827.86,644.36
2018,6,30,16,15,822.0,86.5,3.5,18.9,580.5,786.29,616.76
2018,6,30,16,30,804.0,84.0,3.4,18.6,533.0,750.11,592.79
2018,6,30,16,45,780.5,81.0,3.35,18.25,483.5,699.88,558.38
2018,6,30,17,0,757.0,78.0,3.3,17.9,434.0,648.8,522.68
2018,6,30,17,15,722.5,75.0,3.2,17.45,383.0,589.76,478.68
2018,6,30,17,30,688.0,72.0,3.1,17.0,332.0,531.47,433.55
2018,6,30,17,45,639.0,68.0,3.0,16.6,281.5,467.24,382.02
2018,6,30,18,0,590.0,64.0,2.9,16.2,231.0,403.91,329.52
2018,6,30,18,15,521.5,58.0,2.9,15.95,184.0,332.51,268.81
2018,6,30,18,30,453.0,52.0,2.9,15.7,137.0,267.1,211.46
2018,6,30,18,45,351.5,42.5,2.85,15.45,97.0,192.61,146.38
2018,6,30,19,0,250.0,33.0,2.8,15.2,57.0,128.53,86.54
2018,6,30,19,15,148.0,20.5,2.85,15.1,32.5,66.47,0.0
2018,6,30,19,30,46.0,8.0,2.9,15.0,8.0,15.74,0.0
2018,6,30,19,45,23.0,4.0,2.95,14.9,4.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.75,14.8,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.45,14.85,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
