Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,4,45,27.0,4.0,3.35,15.05,4.5,0.0,0.0
2018,7,1,5,0,54.0,8.0,3.4,15.2,9.0,6.83,0.0
2018,7,1,5,15,163.0,21.0,3.45,15.35,35.5,16.39,0.0
2018,7,1,5,30,272.0,34.0,3.5,15.5,62.0,28.04,17.33
2018,7,1,5,45,303.5,45.0,3.5,15.7,92.0,34.57,24.36
2018,7,1,6,0,335.0,56.0,3.5,15.9,122.0,42.47,31.79
2018,7,1,6,15,227.5,81.0,3.45,16.05,131.5,60.86,48.3
2018,7,1,6,30,120.0,106.0,3.4,16.2,141.0,79.07,64.46
2018,7,1,6,45,138.0,126.0,3.3,16.35,173.5,92.68,76.34
2018,7,1,7,0,156.0,146.0,3.2,16.5,206.0,105.97,87.72
2018,7,1,7,15,243.0,157.0,3.05,16.65,265.5,109.24,90.24
2018,7,1,7,30,330.0,168.0,2.9,16.8,325.0,116.51,96.15
2018,7,1,7,45,381.0,178.5,2.8,16.9,379.0,115.71,95.08
2018,7,1,8,0,432.0,189.0,2.7,17.0,433.0,120.47,98.79
2018,7,1,8,15,432.0,207.0,2.6,17.15,469.0,138.44,102.58
2018,7,1,8,30,432.0,225.0,2.5,17.3,505.0,181.57,126.37
2018,7,1,8,45,427.0,243.5,2.4,17.4,536.0,224.55,157.85
2018,7,1,9,0,422.0,262.0,2.3,17.5,567.0,267.17,192.44
2018,7,1,9,15,417.5,279.0,2.3,17.6,594.5,308.48,227.19
2018,7,1,9,30,413.0,296.0,2.3,17.7,622.0,349.28,261.53
2018,7,1,9,45,400.0,312.5,2.3,17.8,639.5,385.82,292.22
2018,7,1,10,0,387.0,329.0,2.3,17.9,657.0,420.74,320.88
2018,7,1,10,15,383.5,340.0,2.4,18.0,674.0,454.88,348.39
2018,7,1,10,30,380.0,351.0,2.5,18.1,691.0,488.22,374.7
2018,7,1,10,45,354.5,361.0,2.55,18.2,684.0,507.05,389.51
2018,7,1,11,0,329.0,371.0,2.6,18.3,677.0,521.49,400.69
2018,7,1,11,15,324.0,376.0,2.7,18.3,681.5,543.26,417.5
2018,7,1,11,30,319.0,381.0,2.8,18.3,686.0,563.84,433.17
2018,7,1,11,45,311.5,380.0,2.9,18.3,679.5,576.19,442.73
2018,7,1,12,0,304.0,379.0,3.0,18.3,673.0,586.86,451.03
2018,7,1,12,15,258.0,386.0,3.05,18.2,635.5,570.59,438.75
2018,7,1,12,30,212.0,393.0,3.1,18.1,598.0,550.68,423.73
2018,7,1,12,45,173.5,402.5,3.2,18.05,569.5,525.72,405.11
2018,7,1,13,0,135.0,412.0,3.3,18.0,541.0,507.56,391.2
2018,7,1,13,15,197.5,371.5,3.35,17.85,556.5,547.42,423.52
2018,7,1,13,30,260.0,331.0,3.4,17.7,572.0,574.35,446.2
2018,7,1,13,45,323.5,291.5,3.4,17.6,584.5,619.05,481.48
2018,7,1,14,0,387.0,252.0,3.4,17.5,597.0,645.83,503.76
2018,7,1,14,15,630.0,184.5,3.45,17.35,725.0,820.41,635.43
2018,7,1,14,30,873.0,117.0,3.5,17.2,853.0,964.69,736.56
2018,7,1,14,45,864.0,115.0,3.5,17.0,818.5,950.02,726.93
2018,7,1,15,0,855.0,113.0,3.5,16.8,784.0,931.91,716.33
2018,7,1,15,15,843.5,110.5,3.5,16.8,744.5,907.68,700.96
2018,7,1,15,30,832.0,108.0,3.5,16.8,705.0,880.41,683.48
2018,7,1,15,45,817.0,106.0,3.5,16.45,661.5,857.09,669.65
2018,7,1,16,0,802.0,104.0,3.5,16.1,618.0,821.49,646.86
2018,7,1,16,15,782.5,101.0,3.5,15.9,571.0,778.8,618.33
2018,7,1,16,30,763.0,98.0,3.5,15.7,524.0,734.38,588.13
2018,7,1,16,45,737.0,94.0,3.5,15.5,474.0,682.53,551.79
2018,7,1,17,0,711.0,90.0,3.5,15.3,424.0,632.88,516.01
2018,7,1,17,15,677.5,85.5,3.45,15.1,374.0,574.67,471.41
2018,7,1,17,30,644.0,81.0,3.4,14.9,324.0,517.31,426.18
2018,7,1,17,45,599.0,75.5,3.35,14.7,275.5,453.36,374.19
2018,7,1,18,0,554.0,70.0,3.3,14.5,227.0,392.14,322.73
2018,7,1,18,15,490.0,62.5,3.25,14.4,181.0,322.84,263.02
2018,7,1,18,30,426.0,55.0,3.2,14.3,135.0,259.14,206.58
2018,7,1,18,45,334.5,44.5,3.1,14.2,96.0,188.57,144.2
2018,7,1,19,0,243.0,34.0,3.0,14.1,57.0,127.92,86.6
2018,7,1,19,15,143.0,21.0,2.95,14.15,32.5,65.94,0.0
2018,7,1,19,30,43.0,8.0,2.9,14.2,8.0,15.19,0.0
2018,7,1,19,45,21.5,4.0,2.85,14.2,4.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,2,4,45,13.5,3.0,2.65,14.95,3.0,0.0,0.0
2018,7,2,5,0,27.0,6.0,2.7,15.1,6.0,5.12,0.0
2018,7,2,5,15,85.5,17.5,2.7,15.25,25.0,13.57,0.0
2018,7,2,5,30,144.0,29.0,2.7,15.4,44.0,22.28,12.56
2018,7,2,5,45,162.5,38.5,2.65,15.55,63.5,29.16,19.68
2018,7,2,6,0,181.0,48.0,2.6,15.7,83.0,35.8,25.96
2018,7,2,6,15,90.5,59.5,2.5,15.8,77.0,47.34,36.42
2018,7,2,6,30,0.0,71.0,2.4,15.9,71.0,57.9,45.88
2018,7,2,6,45,1.5,95.0,2.3,16.0,95.5,76.15,61.94
2018,7,2,7,0,3.0,119.0,2.2,16.1,120.0,94.07,77.45
2018,7,2,7,15,6.5,139.0,2.15,16.2,142.0,109.04,90.18
2018,7,2,7,30,10.0,159.0,2.1,16.3,164.0,123.88,102.62
2018,7,2,7,45,10.5,172.0,2.05,16.45,177.5,133.88,110.74
2018,7,2,8,0,11.0,185.0,2.0,16.6,191.0,143.79,118.7
2018,7,2,8,15,43.0,200.0,2.0,16.8,227.0,148.19,116.0
2018,7,2,8,30,75.0,215.0,2.0,17.0,263.0,166.73,128.19
2018,7,2,8,45,145.5,234.0,2.0,17.2,336.0,190.88,143.44
2018,7,2,9,0,216.0,253.0,2.0,17.4,409.0,223.22,166.15
2018,7,2,9,15,212.5,268.0,2.0,17.45,428.5,250.25,188.58
2018,7,2,9,30,209.0,283.0,2.0,17.5,448.0,277.01,210.83
2018,7,2,9,45,150.0,313.5,2.0,17.6,434.5,298.41,229.38
2018,7,2,10,0,91.0,344.0,2.0,17.7,421.0,310.43,239.55
2018,7,2,10,15,121.5,356.0,2.05,17.7,462.5,341.29,263.37
2018,7,2,10,30,152.0,368.0,2.1,17.7,504.0,378.79,292.2
2018,7,2,10,45,114.5,355.0,2.15,17.75,459.0,359.13,277.39
2018,7,2,11,0,77.0,342.0,2.2,17.8,414.0,332.74,257.27
2018,7,2,11,15,106.5,350.0,2.3,17.75,451.0,369.93,286.37
2018,7,2,11,30,136.0,358.0,2.4,17.7,488.0,407.43,315.38
2018,7,2,11,45,165.0,363.5,2.5,17.65,522.5,444.57,344.03
2018,7,2,12,0,194.0,369.0,2.6,17.6,557.0,489.36,378.17
2018,7,2,12,15,172.0,381.5,2.7,17.5,548.0,486.88,376.13
2018,7,2,12,30,150.0,394.0,2.8,17.4,539.0,488.65,377.34
2018,7,2,12,45,153.5,396.0,2.95,17.3,543.5,502.01,388.02
2018,7,2,13,0,157.0,398.0,3.1,17.2,548.0,514.71,398.18
2018,7,2,13,15,157.5,392.5,3.25,17.05,541.0,516.85,400.65
2018,7,2,13,30,158.0,387.0,3.4,16.9,534.0,517.97,402.45
2018,7,2,13,45,262.5,359.0,3.55,16.8,596.0,610.71,475.05
2018,7,2,14,0,367.0,331.0,3.7,16.7,658.0,704.74,547.02
2018,7,2,14,15,504.5,283.5,3.75,16.55,718.0,793.95,615.62
2018,7,2,14,30,642.0,236.0,3.8,16.4,778.0,885.04,684.41
2018,7,2,14,45,636.5,228.5,3.85,16.3,747.0,870.32,674.95
2018,7,2,15,0,631.0,221.0,3.9,16.2,716.0,852.61,664.15
2018,7,2,15,15,615.5,215.5,3.9,16.2,678.0,824.78,645.38
2018,7,2,15,30,600.0,210.0,3.9,16.2,640.0,794.56,624.82
2018,7,2,15,45,591.0,199.0,3.85,16.0,600.5,762.55,603.28
2018,7,2,16,0,582.0,188.0,3.8,15.8,561.0,728.33,579.87
2018,7,2,16,15,569.0,176.5,3.75,15.65,518.5,681.09,546.45
2018,7,2,16,30,556.0,165.0,3.7,15.5,476.0,639.75,516.78
2018,7,2,16,45,538.5,153.5,3.7,15.4,431.5,593.84,482.98
2018,7,2,17,0,521.0,142.0,3.7,15.3,387.0,547.36,448.0
2018,7,2,17,15,491.5,130.5,3.7,15.1,340.5,492.51,405.56
2018,7,2,17,30,462.0,119.0,3.7,14.9,294.0,438.76,362.84
2018,7,2,17,45,428.5,105.5,3.7,14.7,249.0,381.93,316.38
2018,7,2,18,0,395.0,92.0,3.7,14.5,204.0,327.31,270.33
2018,7,2,18,15,342.0,78.0,3.65,14.4,161.0,265.39,216.84
2018,7,2,18,30,289.0,64.0,3.6,14.3,118.0,208.53,166.62
2018,7,2,18,45,225.5,49.0,3.6,14.2,83.5,152.19,116.54
2018,7,2,19,0,162.0,34.0,3.6,14.1,49.0,103.1,69.61
2018,7,2,19,15,94.0,20.0,3.55,14.1,27.5,52.54,0.0
2018,7,2,19,30,26.0,6.0,3.5,14.1,6.0,10.2,0.0
2018,7,2,19,45,13.0,3.0,3.5,14.1,3.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.35,14.2,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,3,4,45,0.0,1.0,3.65,14.3,1.0,0.0,0.0
2018,7,3,5,0,0.0,2.0,3.7,14.4,2.0,1.71,0.0
2018,7,3,5,15,0.0,8.0,3.6,14.6,8.0,6.57,0.0
2018,7,3,5,30,0.0,14.0,3.5,14.8,14.0,11.52,3.73
2018,7,3,5,45,0.0,23.0,3.4,14.95,23.0,18.96,10.85
2018,7,3,6,0,0.0,32.0,3.3,15.1,32.0,26.41,17.73
2018,7,3,6,15,0.0,43.5,3.25,15.25,43.5,35.96,26.4
2018,7,3,6,30,0.0,55.0,3.2,15.4,55.0,45.53,35.0
2018,7,3,6,45,21.0,91.0,3.1,15.55,99.0,71.8,58.23
2018,7,3,7,0,42.0,127.0,3.0,15.7,143.0,96.65,79.88
2018,7,3,7,15,60.5,158.5,3.0,15.85,185.5,117.57,97.78
2018,7,3,7,30,79.0,190.0,3.0,16.0,228.0,137.75,114.79
2018,7,3,7,45,61.5,205.0,2.95,16.15,236.5,147.66,122.78
2018,7,3,8,0,44.0,220.0,2.9,16.3,245.0,157.26,130.45
2018,7,3,8,15,43.0,238.5,2.9,16.45,264.5,170.59,134.47
2018,7,3,8,30,42.0,257.0,2.9,16.6,284.0,189.1,147.81
2018,7,3,8,45,47.0,276.5,2.9,16.7,308.5,209.28,162.95
2018,7,3,9,0,52.0,296.0,2.9,16.8,333.0,230.35,179.1
2018,7,3,9,15,62.0,320.0,2.95,16.9,367.0,256.65,199.34
2018,7,3,9,30,72.0,344.0,3.0,17.0,401.0,284.59,220.93
2018,7,3,9,45,85.0,369.5,3.05,17.15,439.5,316.36,245.36
2018,7,3,10,0,98.0,395.0,3.1,17.3,478.0,350.09,271.21
2018,7,3,10,15,88.0,402.5,3.15,17.4,479.0,361.08,279.72
2018,7,3,10,30,78.0,410.0,3.2,17.5,480.0,370.79,287.14
2018,7,3,10,45,66.5,411.0,3.2,17.6,471.5,373.39,288.94
2018,7,3,11,0,55.0,412.0,3.2,17.7,463.0,374.53,289.54
2018,7,3,11,15,129.5,422.0,3.25,17.7,545.0,444.03,343.33
2018,7,3,11,30,204.0,432.0,3.3,17.7,627.0,518.51,400.09
2018,7,3,11,45,463.5,332.5,3.35,17.75,779.5,659.53,508.95
2018,7,3,12,0,723.0,233.0,3.4,17.8,932.0,806.79,619.2
2018,7,3,12,15,807.5,186.0,3.4,17.85,966.5,858.28,656.16
2018,7,3,12,30,892.0,139.0,3.4,17.9,1001.0,905.5,688.44
2018,7,3,12,45,896.0,135.0,3.45,17.9,995.0,930.3,705.6
2018,7,3,13,0,900.0,131.0,3.5,17.9,989.0,951.84,720.76
2018,7,3,13,15,896.5,130.0,3.5,17.9,973.5,965.7,730.43
2018,7,3,13,30,893.0,129.0,3.5,17.9,958.0,975.89,737.76
2018,7,3,13,45,839.5,153.5,3.55,17.95,918.5,972.47,736.18
2018,7,3,14,0,786.0,178.0,3.6,18.0,879.0,952.58,723.55
2018,7,3,14,15,779.5,174.0,3.6,17.9,850.5,946.16,720.44
2018,7,3,14,30,773.0,170.0,3.6,17.8,822.0,936.23,714.91
2018,7,3,14,45,785.0,156.5,3.6,17.75,795.5,930.93,712.58
2018,7,3,15,0,797.0,143.0,3.6,17.7,769.0,921.59,707.52
2018,7,3,15,15,774.0,143.5,3.6,17.7,726.0,890.58,687.29
2018,7,3,15,30,751.0,144.0,3.6,17.7,683.0,856.99,665.3
2018,7,3,15,45,735.5,138.5,3.6,17.5,639.0,827.04,646.26
2018,7,3,16,0,720.0,133.0,3.6,17.3,595.0,789.16,621.3
2018,7,3,16,15,738.5,118.0,3.6,17.15,560.5,766.57,607.19
2018,7,3,16,30,757.0,103.0,3.6,17.0,526.0,736.55,587.39
2018,7,3,16,45,730.0,100.0,3.65,16.9,476.5,688.49,553.93
2018,7,3,17,0,703.0,97.0,3.7,16.8,427.0,636.74,516.41
2018,7,3,17,15,667.0,92.5,3.75,16.55,376.5,577.04,471.24
2018,7,3,17,30,631.0,88.0,3.8,16.3,326.0,518.37,425.44
2018,7,3,17,45,580.5,82.0,3.85,16.1,276.0,451.02,371.06
2018,7,3,18,0,530.0,76.0,3.9,15.9,226.0,386.91,317.53
2018,7,3,18,15,460.5,68.5,3.85,15.65,180.0,315.79,256.68
2018,7,3,18,30,391.0,61.0,3.8,15.4,134.0,248.74,197.93
2018,7,3,18,45,293.5,49.5,3.75,15.15,95.0,178.14,136.07
2018,7,3,19,0,196.0,38.0,3.7,14.9,56.0,118.8,80.35
2018,7,3,19,15,113.0,23.0,3.65,14.8,32.0,60.86,0.0
2018,7,3,19,30,30.0,8.0,3.6,14.7,8.0,12.71,0.0
2018,7,3,19,45,15.0,4.0,3.55,14.6,4.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,4,4,45,0.0,1.0,3.1,14.3,1.0,0.0,0.0
2018,7,4,5,0,0.0,2.0,3.2,14.4,2.0,1.71,0.0
2018,7,4,5,15,0.0,6.0,3.25,14.55,6.0,4.92,0.0
2018,7,4,5,30,0.0,10.0,3.3,14.7,10.0,8.21,1.0
2018,7,4,5,45,0.0,16.5,3.35,14.8,16.5,13.57,6.16
2018,7,4,6,0,0.0,23.0,3.4,14.9,23.0,18.94,11.13
2018,7,4,6,15,0.0,26.0,3.35,15.05,26.0,21.42,13.48
2018,7,4,6,30,0.0,29.0,3.3,15.2,29.0,23.91,15.76
2018,7,4,6,45,0.0,36.5,3.3,15.3,36.5,30.13,21.31
2018,7,4,7,0,0.0,44.0,3.3,15.4,44.0,36.37,26.8
2018,7,4,7,15,0.0,68.0,3.3,15.5,68.0,56.37,44.39
2018,7,4,7,30,0.0,92.0,3.3,15.6,92.0,75.83,61.28
2018,7,4,7,45,1.5,117.5,3.3,15.7,118.5,95.39,78.04
2018,7,4,8,0,3.0,143.0,3.3,15.8,145.0,114.52,94.24
2018,7,4,8,15,15.5,185.5,3.35,15.95,195.5,145.72,115.07
2018,7,4,8,30,28.0,228.0,3.4,16.1,246.0,170.23,133.59
2018,7,4,8,45,64.5,275.5,3.45,16.25,321.0,211.28,164.29
2018,7,4,9,0,101.0,323.0,3.5,16.4,396.0,257.69,199.25
2018,7,4,9,15,97.0,334.5,3.55,16.6,407.5,275.61,213.54
2018,7,4,9,30,93.0,346.0,3.6,16.8,419.0,292.87,227.37
2018,7,4,9,45,70.5,352.5,3.6,16.95,409.5,298.83,232.58
2018,7,4,10,0,48.0,359.0,3.6,17.1,400.0,301.98,235.21
2018,7,4,10,15,54.5,379.5,3.65,17.2,427.0,327.37,254.74
2018,7,4,10,30,61.0,400.0,3.7,17.3,454.0,353.84,274.93
2018,7,4,10,45,118.5,421.5,3.7,17.4,530.5,412.42,319.95
2018,7,4,11,0,176.0,443.0,3.7,17.5,607.0,478.48,370.2
2018,7,4,11,15,251.5,439.5,3.75,17.55,677.5,543.9,420.13
2018,7,4,11,30,327.0,436.0,3.8,17.6,748.0,614.99,473.79
2018,7,4,11,45,440.0,379.5,3.8,17.65,802.5,680.05,523.68
2018,7,4,12,0,553.0,323.0,3.8,17.7,857.0,747.41,574.86
2018,7,4,12,15,514.5,337.5,3.75,17.75,834.5,752.27,577.33
2018,7,4,12,30,476.0,352.0,3.7,17.8,812.0,753.19,577.23
2018,7,4,12,45,366.5,396.0,3.7,17.8,748.5,703.13,539.24
2018,7,4,13,0,257.0,440.0,3.7,17.8,685.0,657.73,504.06
2018,7,4,13,15,522.0,314.0,3.6,17.85,801.5,809.64,620.39
2018,7,4,13,30,787.0,188.0,3.5,17.9,918.0,945.52,718.32
2018,7,4,13,45,861.0,142.0,3.45,17.9,923.5,968.81,733.39
2018,7,4,14,0,935.0,96.0,3.4,17.9,929.0,1001.74,755.95
2018,7,4,14,15,928.5,95.0,3.4,17.85,900.5,997.46,753.81
2018,7,4,14,30,922.0,94.0,3.4,17.8,872.0,989.36,749.53
2018,7,4,14,45,914.0,93.0,3.4,17.8,837.5,976.09,741.72
2018,7,4,15,0,906.0,92.0,3.4,17.8,803.0,959.22,731.58
2018,7,4,15,15,895.5,90.0,3.4,17.8,763.0,935.47,716.78
2018,7,4,15,30,885.0,88.0,3.4,17.8,723.0,908.47,699.76
2018,7,4,15,45,872.5,87.0,3.4,17.65,680.0,877.79,680.49
2018,7,4,16,0,860.0,86.0,3.4,17.5,637.0,844.38,659.17
2018,7,4,16,15,843.0,83.5,3.45,17.4,589.5,803.05,632.06
2018,7,4,16,30,826.0,81.0,3.5,17.3,542.0,766.93,608.41
2018,7,4,16,45,803.5,78.0,3.5,17.2,492.0,716.67,573.61
2018,7,4,17,0,781.0,75.0,3.5,17.1,442.0,665.39,537.44
2018,7,4,17,15,749.5,71.5,3.55,16.9,390.5,606.76,494.1
2018,7,4,17,30,718.0,68.0,3.6,16.7,339.0,548.57,448.93
2018,7,4,17,45,674.5,64.0,3.6,16.55,288.5,483.63,396.56
2018,7,4,18,0,631.0,60.0,3.6,16.4,238.0,423.49,346.14
2018,7,4,18,15,568.0,54.0,3.6,16.2,190.5,352.48,285.34
2018,7,4,18,30,505.0,48.0,3.6,16.0,143.0,286.92,227.33
2018,7,4,18,45,408.0,40.0,3.55,15.85,102.0,212.56,161.56
2018,7,4,19,0,311.0,32.0,3.5,15.7,61.0,148.47,99.6
2018,7,4,19,15,186.5,20.5,3.45,15.55,35.0,76.87,0.0
2018,7,4,19,30,62.0,9.0,3.4,15.4,9.0,19.9,0.0
2018,7,4,19,45,31.0,4.5,3.3,15.3,4.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,3.1,15.15,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,7,5,4,45,36.5,4.5,1.7,13.8,5.0,0.0,0.0
2018,7,5,5,0,73.0,9.0,1.8,13.9,10.0,7.68,0.0
2018,7,5,5,15,208.5,20.0,1.9,14.15,37.0,16.74,0.0
2018,7,5,5,30,344.0,31.0,2.0,14.4,64.0,25.72,15.1
2018,7,5,5,45,316.5,35.0,2.1,14.6,79.0,27.9,18.62
2018,7,5,6,0,289.0,39.0,2.2,14.8,94.0,30.02,20.94
2018,7,5,6,15,144.5,48.5,2.2,15.0,76.0,37.75,28.03
2018,7,5,6,30,0.0,58.0,2.2,15.2,58.0,48.04,37.26
2018,7,5,6,45,0.0,77.0,2.15,15.4,77.0,63.0,50.49
2018,7,5,7,0,0.0,96.0,2.1,15.6,96.0,77.68,63.27
2018,7,5,7,15,15.5,133.5,2.05,15.8,141.0,105.3,87.12
2018,7,5,7,30,31.0,171.0,2.0,16.0,186.0,126.02,104.61
2018,7,5,7,45,63.5,204.5,1.9,16.25,239.0,147.32,122.29
2018,7,5,8,0,96.0,238.0,1.8,16.5,292.0,167.85,139.05
2018,7,5,8,15,126.0,261.5,1.7,16.7,338.5,176.2,137.55
2018,7,5,8,30,156.0,285.0,1.6,16.9,385.0,206.63,156.81
2018,7,5,8,45,229.0,296.0,1.45,17.1,454.5,240.69,178.71
2018,7,5,9,0,302.0,307.0,1.3,17.3,524.0,275.21,202.47
2018,7,5,9,15,290.0,329.0,1.3,17.55,547.0,310.73,231.5
2018,7,5,9,30,278.0,351.0,1.3,17.8,570.0,345.13,259.45
2018,7,5,9,45,221.5,375.5,1.25,18.0,554.5,368.43,279.08
2018,7,5,10,0,165.0,400.0,1.2,18.2,539.0,379.05,288.09
2018,7,5,10,15,137.5,414.0,1.3,18.45,532.5,390.93,297.54
2018,7,5,10,30,110.0,428.0,1.4,18.7,526.0,399.94,304.37
2018,7,5,10,45,102.0,436.0,1.45,18.9,528.5,414.11,314.76
2018,7,5,11,0,94.0,444.0,1.5,19.1,531.0,425.29,322.78
2018,7,5,11,15,121.0,456.5,1.65,19.25,570.5,465.76,353.01
2018,7,5,11,30,148.0,469.0,1.8,19.4,610.0,507.74,384.01
2018,7,5,11,45,198.5,469.0,1.95,19.55,659.5,559.51,422.45
2018,7,5,12,0,249.0,469.0,2.1,19.7,709.0,620.15,466.77
2018,7,5,12,15,322.0,438.5,2.25,19.8,749.0,671.01,504.87
2018,7,5,12,30,395.0,408.0,2.4,19.9,789.0,731.44,549.36
2018,7,5,12,45,579.0,303.0,2.6,19.95,857.0,819.09,616.08
2018,7,5,13,0,763.0,198.0,2.8,20.0,925.0,901.33,676.84
2018,7,5,13,15,850.0,146.5,2.9,20.0,944.5,938.03,702.04
2018,7,5,13,30,937.0,95.0,3.0,20.0,964.0,985.66,734.92
2018,7,5,13,45,934.5,93.5,3.1,20.0,943.0,992.43,740.45
2018,7,5,14,0,932.0,92.0,3.2,20.0,922.0,995.31,743.88
2018,7,5,14,15,926.5,90.0,3.25,20.0,893.5,990.91,742.19
2018,7,5,14,30,921.0,88.0,3.3,20.0,865.0,982.66,738.08
2018,7,5,14,45,914.0,86.0,3.35,19.95,830.5,969.2,730.71
2018,7,5,15,0,907.0,84.0,3.4,19.9,796.0,952.09,720.97
2018,7,5,15,15,897.0,82.5,3.4,19.9,756.5,929.24,706.87
2018,7,5,15,30,887.0,81.0,3.4,19.9,717.0,903.15,690.56
2018,7,5,15,45,875.0,79.0,3.35,19.85,673.5,871.65,670.29
2018,7,5,16,0,863.0,77.0,3.3,19.8,630.0,837.39,647.99
2018,7,5,16,15,825.0,81.0,3.3,19.6,577.0,786.03,613.89
2018,7,5,16,30,787.0,85.0,3.3,19.4,524.0,741.45,584.24
2018,7,5,16,45,764.5,80.5,3.25,19.25,474.0,690.82,549.23
2018,7,5,17,0,742.0,76.0,3.2,19.1,424.0,639.29,512.89
2018,7,5,17,15,703.5,74.0,3.2,18.85,373.5,579.28,468.37
2018,7,5,17,30,665.0,72.0,3.2,18.6,323.0,522.58,424.46
2018,7,5,17,45,574.5,71.0,3.15,18.35,265.0,436.4,355.62
2018,7,5,18,0,484.0,70.0,3.1,18.1,207.0,357.15,290.49
2018,7,5,18,15,431.5,60.5,3.1,17.8,164.5,294.69,237.44
2018,7,5,18,30,379.0,51.0,3.1,17.5,122.0,236.92,186.81
2018,7,5,18,45,301.0,41.0,3.15,17.2,87.0,174.37,131.83
2018,7,5,19,0,223.0,31.0,3.2,16.9,52.0,119.16,79.08
2018,7,5,19,15,131.5,19.5,3.25,16.7,30.0,61.74,0.0
2018,7,5,19,30,40.0,8.0,3.3,16.5,8.0,14.74,0.0
2018,7,5,19,45,20.0,4.0,3.4,16.35,4.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.55,15.9,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.55,15.8,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.45,15.75,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.35,15.7,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.25,15.65,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,3.0,15.65,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.85,15.7,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.8,15.85,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,6,4,45,0.0,3.0,2.8,16.15,3.0,0.0,0.0
2018,7,6,5,0,0.0,6.0,2.8,16.2,6.0,5.12,0.0
2018,7,6,5,15,25.0,19.5,2.8,16.3,22.0,15.55,0.0
2018,7,6,5,30,50.0,33.0,2.8,16.4,38.0,26.03,15.02
2018,7,6,5,45,82.5,50.0,2.8,16.5,63.5,38.83,27.81
2018,7,6,6,0,115.0,67.0,2.8,16.6,89.0,51.49,39.5
2018,7,6,6,15,113.0,81.5,2.9,16.7,108.5,62.15,49.26
2018,7,6,6,30,111.0,96.0,3.0,16.8,128.0,72.57,58.59
2018,7,6,6,45,62.5,103.0,3.1,16.9,121.5,80.1,65.18
2018,7,6,7,0,14.0,110.0,3.2,17.0,115.0,87.8,71.77
2018,7,6,7,15,21.5,138.5,3.15,17.1,148.0,108.74,89.71
2018,7,6,7,30,29.0,167.0,3.1,17.2,181.0,123.57,102.14
2018,7,6,7,45,24.5,134.0,3.1,17.3,146.5,103.4,84.42
2018,7,6,8,0,20.0,101.0,3.1,17.4,112.0,80.55,64.46
2018,7,6,8,15,16.5,138.0,3.05,17.55,147.5,107.01,82.85
2018,7,6,8,30,13.0,175.0,3.0,17.7,183.0,140.68,109.57
2018,7,6,8,45,15.0,204.0,2.95,17.8,214.0,164.18,127.9
2018,7,6,9,0,17.0,233.0,2.9,17.9,245.0,188.21,146.6
2018,7,6,9,15,12.5,221.0,2.95,18.15,230.0,180.77,140.47
2018,7,6,9,30,8.0,209.0,3.0,18.4,215.0,172.07,133.4
2018,7,6,9,45,11.5,227.5,3.05,18.65,237.0,189.18,146.6
2018,7,6,10,0,15.0,246.0,3.1,18.9,259.0,206.87,160.16
2018,7,6,10,15,92.0,321.5,3.2,19.1,403.5,301.07,232.97
2018,7,6,10,30,169.0,397.0,3.3,19.3,548.0,409.68,315.48
2018,7,6,10,45,356.5,345.0,3.45,19.45,673.0,495.82,381.97
2018,7,6,11,0,544.0,293.0,3.6,19.6,798.0,601.28,462.61
2018,7,6,11,15,722.0,198.5,3.75,19.75,879.5,677.24,521.79
2018,7,6,11,30,900.0,104.0,3.9,19.9,961.0,755.07,582.06
2018,7,6,11,45,886.5,114.5,4.05,20.1,964.5,789.62,606.08
2018,7,6,12,0,873.0,125.0,4.2,20.3,968.0,820.63,627.79
2018,7,6,12,15,891.5,112.5,4.35,20.35,973.0,855.49,652.56
2018,7,6,12,30,910.0,100.0,4.5,20.4,978.0,887.85,675.81
2018,7,6,12,45,901.5,105.0,4.65,20.5,969.5,909.4,691.55
2018,7,6,13,0,893.0,110.0,4.8,20.6,961.0,927.42,704.99
2018,7,6,13,15,903.0,100.5,4.95,20.6,949.5,945.34,718.78
2018,7,6,13,30,913.0,91.0,5.1,20.6,938.0,959.53,730.08
2018,7,6,13,45,878.5,109.5,5.2,20.6,909.0,955.48,728.5
2018,7,6,14,0,844.0,128.0,5.3,20.6,880.0,947.42,724.32
2018,7,6,14,15,869.0,108.0,5.4,20.45,860.5,954.91,731.58
2018,7,6,14,30,894.0,88.0,5.5,20.3,841.0,957.46,735.43
2018,7,6,14,45,886.0,86.5,5.6,20.2,807.5,943.81,727.85
2018,7,6,15,0,878.0,85.0,5.7,20.1,774.0,926.65,717.9
2018,7,6,15,15,805.0,111.0,5.7,20.1,718.0,875.88,682.96
2018,7,6,15,30,732.0,137.0,5.7,20.1,662.0,834.55,654.69
2018,7,6,15,45,634.0,164.0,5.8,19.65,598.0,767.24,608.39
2018,7,6,16,0,536.0,191.0,5.9,19.2,534.0,687.17,549.63
2018,7,6,16,15,636.0,143.0,5.9,19.05,519.5,711.72,572.29
2018,7,6,16,30,736.0,95.0,5.9,18.9,505.0,713.17,575.36
2018,7,6,16,45,740.0,83.5,5.85,18.7,463.0,676.49,549.33
2018,7,6,17,0,744.0,72.0,5.8,18.5,421.0,636.75,520.69
2018,7,6,17,15,713.5,69.0,5.65,18.35,372.0,580.95,477.59
2018,7,6,17,30,683.0,66.0,5.5,18.2,323.0,525.6,433.07
2018,7,6,17,45,634.5,62.5,5.35,18.0,273.5,461.91,380.54
2018,7,6,18,0,586.0,59.0,5.2,17.8,224.0,399.59,327.67
2018,7,6,18,15,520.0,53.0,5.05,17.65,178.0,329.41,266.95
2018,7,6,18,30,454.0,47.0,4.9,17.5,132.0,265.1,209.83
2018,7,6,18,45,373.0,38.5,4.75,17.35,94.5,198.91,150.69
2018,7,6,19,0,292.0,30.0,4.6,17.2,57.0,141.49,93.91
2018,7,6,19,15,175.5,19.0,4.5,17.15,32.5,73.07,0.0
2018,7,6,19,30,59.0,8.0,4.4,17.1,8.0,18.54,0.0
2018,7,6,19,45,29.5,4.0,4.35,17.05,4.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,4.25,16.9,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,4.2,16.8,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,4.2,16.75,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,4.2,16.7,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,4.15,16.6,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,4.1,16.45,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,4.1,16.35,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,4.05,16.2,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,4.0,16.05,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,3.95,15.95,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,3.95,15.8,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,4.05,15.65,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,4.05,15.55,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,3.95,15.4,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,3.8,15.25,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,7,4,45,38.5,4.0,4.35,14.85,4.5,0.0,0.0
2018,7,7,5,0,77.0,8.0,4.5,14.9,9.0,6.83,0.0
2018,7,7,5,15,216.0,19.0,4.55,15.1,36.0,15.92,0.0
2018,7,7,5,30,355.0,30.0,4.6,15.3,63.0,24.95,14.07
2018,7,7,5,45,450.5,36.5,4.7,15.5,104.0,29.79,20.09
2018,7,7,6,0,546.0,43.0,4.8,15.7,145.0,34.72,24.93
2018,7,7,6,15,375.5,52.5,4.8,15.9,132.5,40.26,30.08
2018,7,7,6,30,205.0,62.0,4.8,16.1,120.0,44.86,34.27
2018,7,7,6,45,103.5,86.5,4.85,16.3,116.0,67.02,53.85
2018,7,7,7,0,2.0,111.0,4.9,16.5,112.0,88.33,72.43
2018,7,7,7,15,17.0,141.5,4.9,16.7,149.5,110.66,91.62
2018,7,7,7,30,32.0,172.0,4.9,16.9,187.0,126.54,104.97
2018,7,7,7,45,49.5,201.0,4.9,17.1,227.0,145.04,120.4
2018,7,7,8,0,67.0,230.0,4.9,17.3,267.0,162.97,135.17
2018,7,7,8,15,64.5,247.0,4.95,17.45,285.5,175.45,138.17
2018,7,7,8,30,62.0,264.0,5.0,17.6,304.0,194.61,151.48
2018,7,7,8,45,52.0,277.0,5.05,17.75,312.0,209.99,163.32
2018,7,7,9,0,42.0,290.0,5.1,17.9,320.0,224.1,174.62
2018,7,7,9,15,59.0,318.5,5.1,18.0,363.5,254.57,198.0
2018,7,7,9,30,76.0,347.0,5.1,18.1,407.0,287.69,223.58
2018,7,7,9,45,127.5,374.0,5.15,18.2,479.5,330.63,256.39
2018,7,7,10,0,179.0,401.0,5.2,18.3,552.0,385.89,299.09
2018,7,7,10,15,216.0,410.0,5.2,18.4,598.0,427.28,331.3
2018,7,7,10,30,253.0,419.0,5.2,18.5,644.0,469.67,364.29
2018,7,7,10,45,320.0,392.5,5.2,18.6,684.5,510.27,396.33
2018,7,7,11,0,387.0,366.0,5.2,18.7,725.0,556.16,432.42
2018,7,7,11,15,405.5,371.0,5.25,18.75,752.5,598.14,464.67
2018,7,7,11,30,424.0,376.0,5.3,18.8,780.0,640.73,497.04
2018,7,7,11,45,593.5,286.5,5.3,18.85,856.5,720.16,559.68
2018,7,7,12,0,763.0,197.0,5.3,18.9,933.0,802.39,623.74
2018,7,7,12,15,710.0,231.0,5.4,18.9,916.0,823.87,638.48
2018,7,7,12,30,657.0,265.0,5.5,18.9,899.0,834.01,645.3
2018,7,7,12,45,523.5,337.0,5.55,18.9,839.5,801.63,619.09
2018,7,7,13,0,390.0,409.0,5.6,18.9,780.0,751.19,579.7
2018,7,7,13,15,522.0,332.5,5.75,18.85,821.0,828.07,640.68
2018,7,7,13,30,654.0,256.0,5.9,18.8,862.0,895.34,694.06
2018,7,7,13,45,727.5,210.0,6.05,18.75,869.5,931.5,722.39
2018,7,7,14,0,801.0,164.0,6.2,18.7,877.0,955.48,741.06
2018,7,7,14,15,707.0,204.0,6.3,18.55,818.5,917.36,715.39
2018,7,7,14,30,613.0,244.0,6.4,18.4,760.0,867.67,679.94
2018,7,7,14,45,752.0,166.0,6.5,18.3,773.5,911.63,715.42
2018,7,7,15,0,891.0,88.0,6.6,18.2,787.0,942.92,740.02
2018,7,7,15,15,880.5,86.5,6.6,18.2,747.5,919.95,724.6
2018,7,7,15,30,870.0,85.0,6.6,18.2,708.0,893.8,707.11
2018,7,7,15,45,846.0,87.0,6.75,17.85,661.5,856.67,683.01
2018,7,7,16,0,822.0,89.0,6.9,17.5,615.0,817.51,657.04
2018,7,7,16,15,802.5,86.5,6.9,17.35,567.5,783.1,633.32
2018,7,7,16,30,783.0,84.0,6.9,17.2,520.0,738.67,601.62
2018,7,7,16,45,767.5,78.5,6.9,17.0,473.0,692.3,568.11
2018,7,7,17,0,752.0,73.0,6.9,16.8,426.0,644.48,532.88
2018,7,7,17,15,734.0,68.0,6.8,16.65,379.0,594.41,494.05
2018,7,7,17,30,716.0,63.0,6.7,16.5,332.0,543.7,452.82
2018,7,7,17,45,676.0,59.0,6.6,16.3,283.0,480.91,400.44
2018,7,7,18,0,636.0,55.0,6.5,16.1,234.0,420.18,348.13
2018,7,7,18,15,576.0,50.0,6.35,15.95,187.5,353.43,289.16
2018,7,7,18,30,516.0,45.0,6.2,15.8,141.0,289.89,231.51
2018,7,7,18,45,423.0,38.0,6.05,15.65,101.0,217.39,166.11
2018,7,7,19,0,330.0,31.0,5.9,15.5,61.0,154.6,103.25
2018,7,7,19,15,199.5,20.0,5.8,15.45,35.0,80.0,0.0
2018,7,7,19,30,69.0,9.0,5.7,15.4,9.0,21.44,0.0
2018,7,7,19,45,34.5,4.5,5.6,15.35,4.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,5.5,15.3,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,5.35,15.25,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,5.2,15.2,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,5.1,15.15,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,5.0,15.1,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,4.9,15.1,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,4.65,15.05,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,4.45,14.95,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,4.15,14.85,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,4.05,14.75,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.7,13.95,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.85,13.9,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,8,4,45,35.0,4.5,4.2,14.25,4.5,0.0,0.0
2018,7,8,5,0,70.0,9.0,4.3,14.4,9.0,7.68,0.0
2018,7,8,5,15,201.0,19.5,4.45,14.6,34.5,16.42,0.0
2018,7,8,5,30,332.0,30.0,4.6,14.8,60.0,24.94,13.9
2018,7,8,5,45,425.5,37.0,4.7,15.0,100.0,30.15,20.43
2018,7,8,6,0,519.0,44.0,4.8,15.2,140.0,35.43,25.59
2018,7,8,6,15,466.0,61.0,4.8,15.4,167.0,47.78,36.81
2018,7,8,6,30,413.0,78.0,4.8,15.6,194.0,57.76,45.78
2018,7,8,6,45,489.0,84.0,4.85,15.8,248.0,62.75,50.18
2018,7,8,7,0,565.0,90.0,4.9,16.0,302.0,66.15,53.05
2018,7,8,7,15,548.0,108.0,4.9,16.15,338.5,77.16,62.54
2018,7,8,7,30,531.0,126.0,4.9,16.3,375.0,87.46,71.29
2018,7,8,7,45,497.0,152.0,4.85,16.5,405.5,101.47,83.14
2018,7,8,8,0,463.0,178.0,4.8,16.7,436.0,114.81,94.28
2018,7,8,8,15,456.0,199.5,4.8,16.85,472.0,132.2,99.29
2018,7,8,8,30,449.0,221.0,4.8,17.0,508.0,178.38,124.3
2018,7,8,8,45,525.0,209.0,4.8,17.15,567.5,215.65,147.47
2018,7,8,9,0,601.0,197.0,4.8,17.3,627.0,259.79,180.78
2018,7,8,9,15,703.5,163.0,4.75,17.45,694.0,304.54,216.7
2018,7,8,9,30,806.0,129.0,4.7,17.6,761.0,363.81,266.15
2018,7,8,9,45,857.5,110.0,4.7,17.75,808.5,422.65,317.03
2018,7,8,10,0,909.0,91.0,4.7,17.9,856.0,480.72,366.89
2018,7,8,10,15,916.0,92.0,4.7,18.0,885.0,535.37,413.42
2018,7,8,10,30,923.0,93.0,4.7,18.1,914.0,588.88,457.74
2018,7,8,10,45,929.0,93.0,4.7,18.2,936.5,639.6,498.75
2018,7,8,11,0,935.0,93.0,4.7,18.3,959.0,688.6,537.4
2018,7,8,11,15,938.5,93.0,4.7,18.4,974.0,733.93,572.41
2018,7,8,11,30,942.0,93.0,4.7,18.5,989.0,776.92,604.2
2018,7,8,11,45,945.0,92.5,4.75,18.55,997.5,816.58,632.42
2018,7,8,12,0,948.0,92.0,4.8,18.6,1006.0,853.52,658.59
2018,7,8,12,15,947.5,92.5,4.85,18.6,1006.0,885.53,681.34
2018,7,8,12,30,947.0,93.0,4.9,18.6,1006.0,914.34,701.83
2018,7,8,12,45,944.5,93.5,5.0,18.65,998.0,938.02,718.99
2018,7,8,13,0,942.0,94.0,5.1,18.7,990.0,958.13,733.75
2018,7,8,13,15,939.5,93.5,5.2,18.65,975.5,973.61,745.69
2018,7,8,13,30,937.0,93.0,5.3,18.6,961.0,985.31,755.15
2018,7,8,13,45,933.0,92.0,5.35,18.6,939.5,991.24,760.23
2018,7,8,14,0,929.0,91.0,5.4,18.6,918.0,993.29,762.76
2018,7,8,14,15,922.5,90.0,5.5,18.5,889.0,989.07,761.71
2018,7,8,14,30,916.0,89.0,5.6,18.4,860.0,981.03,758.1
2018,7,8,14,45,907.5,87.5,5.65,18.3,825.5,966.83,749.88
2018,7,8,15,0,899.0,86.0,5.7,18.2,791.0,949.03,739.2
2018,7,8,15,15,889.0,85.0,5.7,18.2,752.0,926.96,724.91
2018,7,8,15,30,879.0,84.0,5.7,18.2,713.0,901.66,708.32
2018,7,8,15,45,866.0,82.0,5.8,17.9,669.5,869.54,688.06
2018,7,8,16,0,853.0,80.0,5.9,17.6,626.0,834.71,665.56
2018,7,8,16,15,837.0,77.5,5.9,17.4,579.0,794.34,637.93
2018,7,8,16,30,821.0,75.0,5.9,17.2,532.0,751.96,608.44
2018,7,8,16,45,800.0,72.5,5.9,17.0,483.5,710.64,579.33
2018,7,8,17,0,779.0,70.0,5.9,16.8,435.0,661.17,543.37
2018,7,8,17,15,749.0,67.0,5.9,16.6,384.5,604.18,500.05
2018,7,8,17,30,719.0,64.0,5.9,16.4,334.0,547.52,454.61
2018,7,8,17,45,678.0,59.5,5.9,16.15,284.0,483.36,401.69
2018,7,8,18,0,637.0,55.0,5.9,15.9,234.0,421.36,348.76
2018,7,8,18,15,576.5,49.5,5.8,15.7,187.0,353.69,289.27
2018,7,8,18,30,516.0,44.0,5.7,15.5,140.0,289.29,231.07
2018,7,8,18,45,422.0,37.0,5.6,15.35,100.0,216.4,165.39
2018,7,8,19,0,328.0,30.0,5.5,15.2,60.0,153.47,102.1
2018,7,8,19,15,198.0,19.5,5.4,15.15,34.5,79.28,0.0
2018,7,8,19,30,68.0,9.0,5.3,15.1,9.0,21.3,0.0
2018,7,8,19,45,34.0,4.5,5.2,15.05,4.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.6,14.95,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.35,14.85,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.05,14.8,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.65,14.65,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.5,14.25,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.85,13.9,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,9,4,45,34.0,4.0,4.35,14.3,4.0,0.0,0.0
2018,7,9,5,0,68.0,8.0,4.5,14.4,8.0,6.83,0.0
2018,7,9,5,15,196.0,18.5,4.55,14.6,33.0,15.52,0.0
2018,7,9,5,30,324.0,29.0,4.6,14.8,58.0,24.06,13.01
2018,7,9,5,45,418.0,36.5,4.7,15.0,98.0,29.74,20.04
2018,7,9,6,0,512.0,44.0,4.8,15.2,138.0,35.42,25.57
2018,7,9,6,15,384.0,64.5,4.8,15.45,147.0,48.58,37.49
2018,7,9,6,30,256.0,85.0,4.8,15.7,156.0,63.95,51.23
2018,7,9,6,45,251.0,110.5,4.8,15.9,192.0,80.73,66.03
2018,7,9,7,0,246.0,136.0,4.8,16.1,228.0,96.75,79.92
2018,7,9,7,15,237.0,161.0,4.7,16.35,260.0,111.67,92.62
2018,7,9,7,30,228.0,186.0,4.6,16.6,292.0,125.85,104.49
2018,7,9,7,45,288.0,196.5,4.5,16.8,346.0,132.07,109.39
2018,7,9,8,0,348.0,207.0,4.4,17.0,400.0,138.1,114.08
2018,7,9,8,15,494.0,180.5,4.25,17.25,481.5,121.65,90.31
2018,7,9,8,30,640.0,154.0,4.1,17.5,563.0,151.56,95.24
2018,7,9,8,45,704.0,140.5,3.95,17.75,619.5,195.63,123.15
2018,7,9,9,0,768.0,127.0,3.8,18.0,676.0,252.29,167.33
2018,7,9,9,15,833.5,105.0,3.75,18.2,731.5,309.08,214.87
2018,7,9,9,30,899.0,83.0,3.7,18.4,787.0,365.42,263.54
2018,7,9,9,45,907.0,84.0,3.7,18.65,821.0,422.26,313.7
2018,7,9,10,0,915.0,85.0,3.7,18.9,855.0,478.53,362.14
2018,7,9,10,15,920.0,87.0,3.7,19.05,883.0,533.29,408.14
2018,7,9,10,30,925.0,89.0,3.7,19.2,911.0,586.71,451.71
2018,7,9,10,45,928.5,89.5,3.7,19.4,932.0,636.45,491.19
2018,7,9,11,0,932.0,90.0,3.7,19.6,953.0,684.23,528.13
2018,7,9,11,15,935.0,90.5,3.85,19.65,968.0,729.53,563.16
2018,7,9,11,30,938.0,91.0,4.0,19.7,983.0,772.46,595.03
2018,7,9,11,45,939.5,92.0,4.1,19.75,991.5,812.14,623.0
2018,7,9,12,0,941.0,93.0,4.2,19.8,1000.0,849.05,648.91
2018,7,9,12,15,940.5,93.5,4.35,19.8,1000.0,880.91,671.59
2018,7,9,12,30,940.0,94.0,4.5,19.8,1000.0,909.6,692.43
2018,7,9,12,45,938.5,94.0,4.7,19.75,992.5,933.6,710.7
2018,7,9,13,0,937.0,94.0,4.9,19.7,985.0,954.09,726.66
2018,7,9,13,15,934.5,93.5,5.05,19.65,970.5,969.53,738.89
2018,7,9,13,30,932.0,93.0,5.2,19.6,956.0,981.2,748.66
2018,7,9,13,45,928.5,92.0,5.35,19.6,935.0,987.6,754.77
2018,7,9,14,0,925.0,91.0,5.5,19.6,914.0,990.15,758.33
2018,7,9,14,15,920.0,90.0,5.6,19.5,886.5,987.4,758.27
2018,7,9,14,30,915.0,89.0,5.7,19.4,859.0,980.84,755.69
2018,7,9,14,45,907.5,87.5,5.85,19.35,825.0,967.62,748.65
2018,7,9,15,0,900.0,86.0,6.0,19.3,791.0,950.79,739.08
2018,7,9,15,15,890.0,84.5,6.0,19.3,752.0,928.16,724.38
2018,7,9,15,30,880.0,83.0,6.0,19.3,713.0,902.29,707.38
2018,7,9,15,45,868.5,80.5,6.2,19.15,669.5,870.89,687.68
2018,7,9,16,0,857.0,78.0,6.4,19.0,626.0,836.69,665.63
2018,7,9,16,15,841.0,76.0,6.4,18.9,579.5,796.76,638.06
2018,7,9,16,30,825.0,74.0,6.4,18.8,533.0,754.81,608.66
2018,7,9,16,45,804.5,70.5,6.45,18.65,483.5,705.9,573.79
2018,7,9,17,0,784.0,67.0,6.5,18.5,434.0,661.95,542.13
2018,7,9,17,15,755.0,64.5,6.4,18.35,384.0,606.04,499.52
2018,7,9,17,30,726.0,62.0,6.3,18.2,334.0,550.36,454.68
2018,7,9,17,45,684.5,57.5,6.2,18.0,283.5,485.55,401.21
2018,7,9,18,0,643.0,53.0,6.1,17.8,233.0,422.98,347.88
2018,7,9,18,15,582.0,48.0,5.9,17.55,186.0,355.14,288.55
2018,7,9,18,30,521.0,43.0,5.7,17.3,139.0,290.82,230.72
2018,7,9,18,45,426.5,36.0,5.5,17.1,99.0,217.45,165.0
2018,7,9,19,0,332.0,29.0,5.3,16.9,59.0,154.2,101.34
2018,7,9,19,15,201.0,19.0,5.2,16.8,34.0,79.68,0.0
2018,7,9,19,30,70.0,9.0,5.1,16.7,9.0,21.75,0.0
2018,7,9,19,45,35.0,4.5,4.95,16.6,4.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.55,16.45,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.35,16.4,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.1,16.35,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.95,16.25,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.8,16.15,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.75,16.1,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,3.8,16.05,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,4.85,15.4,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,5.1,15.2,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,5.6,14.8,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,5.3,14.65,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,4.65,14.35,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,10,4,45,40.5,4.5,4.1,14.2,4.5,0.0,0.0
2018,7,10,5,0,81.0,9.0,4.3,14.3,9.0,7.68,0.0
2018,7,10,5,15,223.5,18.5,4.45,14.45,34.5,15.79,0.0
2018,7,10,5,30,366.0,28.0,4.6,14.6,60.0,23.32,12.22
2018,7,10,5,45,459.5,34.5,4.7,14.8,101.0,28.23,18.72
2018,7,10,6,0,553.0,41.0,4.8,15.0,142.0,36.15,26.21
2018,7,10,6,15,612.5,46.0,4.8,15.3,189.5,40.05,29.95
2018,7,10,6,30,672.0,51.0,4.8,15.6,237.0,43.97,33.54
2018,7,10,6,45,711.5,54.5,4.8,15.9,287.5,46.48,35.76
2018,7,10,7,0,751.0,58.0,4.8,16.2,338.0,49.01,37.89
2018,7,10,7,15,779.5,61.0,4.8,16.5,389.0,51.0,39.49
2018,7,10,7,30,808.0,64.0,4.8,16.8,440.0,60.3,47.46
2018,7,10,7,45,828.5,66.5,4.75,17.1,489.5,62.49,49.14
2018,7,10,8,0,849.0,69.0,4.7,17.4,539.0,64.58,50.72
2018,7,10,8,15,864.5,71.0,4.65,17.65,586.5,75.8,49.49
2018,7,10,8,30,880.0,73.0,4.6,17.9,634.0,133.62,71.87
2018,7,10,8,45,892.0,75.0,4.6,18.1,678.0,192.44,112.43
2018,7,10,9,0,904.0,77.0,4.6,18.3,722.0,252.14,161.88
2018,7,10,9,15,912.0,79.5,4.6,18.5,761.5,311.76,214.68
2018,7,10,9,30,920.0,82.0,4.6,18.7,801.0,371.32,268.05
2018,7,10,9,45,924.0,85.0,4.65,18.85,834.5,429.39,319.78
2018,7,10,10,0,928.0,88.0,4.7,19.0,868.0,486.47,369.48
2018,7,10,10,15,933.5,89.5,4.85,19.1,896.5,541.88,416.83
2018,7,10,10,30,939.0,91.0,5.0,19.2,925.0,595.98,461.93
2018,7,10,10,45,943.5,91.5,5.1,19.3,947.0,647.11,503.55
2018,7,10,11,0,948.0,92.0,5.2,19.4,969.0,696.34,542.77
2018,7,10,11,15,950.5,92.5,5.35,19.4,984.0,742.1,579.01
2018,7,10,11,30,953.0,93.0,5.5,19.4,999.0,785.41,612.03
2018,7,10,11,45,954.5,93.0,5.65,19.45,1006.5,824.9,640.78
2018,7,10,12,0,956.0,93.0,5.8,19.5,1014.0,861.53,667.44
2018,7,10,12,15,955.5,93.5,6.0,19.45,1014.0,893.94,691.59
2018,7,10,12,30,955.0,94.0,6.2,19.4,1014.0,923.11,713.5
2018,7,10,12,45,953.5,94.5,6.35,19.3,1007.0,948.01,732.34
2018,7,10,13,0,952.0,95.0,6.5,19.2,1000.0,969.35,748.78
2018,7,10,13,15,949.5,94.0,6.6,19.1,985.0,984.63,760.78
2018,7,10,13,30,947.0,93.0,6.7,19.0,970.0,996.06,770.2
2018,7,10,13,45,942.5,92.0,6.8,18.85,947.5,1001.7,775.81
2018,7,10,14,0,938.0,91.0,6.9,18.7,925.0,1003.39,778.77
2018,7,10,14,15,932.0,90.0,6.95,18.5,896.5,999.73,777.94
2018,7,10,14,30,926.0,89.0,7.0,18.3,868.0,992.21,774.48
2018,7,10,14,45,919.0,87.5,7.05,18.15,834.0,979.42,767.19
2018,7,10,15,0,912.0,86.0,7.1,18.0,800.0,962.96,757.33
2018,7,10,15,15,902.0,84.5,7.1,18.0,760.5,940.17,742.24
2018,7,10,15,30,892.0,83.0,7.1,18.0,721.0,914.09,724.77
2018,7,10,15,45,878.5,81.5,7.1,17.6,677.0,881.79,703.77
2018,7,10,16,0,865.0,80.0,7.1,17.2,633.0,846.78,680.56
2018,7,10,16,15,848.5,78.5,7.05,17.0,586.0,806.8,652.67
2018,7,10,16,30,832.0,77.0,7.0,16.8,539.0,764.8,622.96
2018,7,10,16,45,810.5,73.5,7.0,16.6,489.0,721.57,592.05
2018,7,10,17,0,789.0,70.0,7.0,16.4,439.0,670.06,554.1
2018,7,10,17,15,760.5,66.5,6.9,16.2,388.0,613.01,510.22
2018,7,10,17,30,732.0,63.0,6.8,16.0,337.0,556.12,464.05
2018,7,10,17,45,693.0,58.5,6.75,15.8,287.0,492.43,410.95
2018,7,10,18,0,654.0,54.0,6.7,15.6,237.0,430.68,357.72
2018,7,10,18,15,593.5,49.0,6.5,15.5,189.5,362.55,297.27
2018,7,10,18,30,533.0,44.0,6.3,15.4,142.0,297.69,238.17
2018,7,10,18,45,438.5,36.5,6.15,15.3,101.0,222.94,170.48
2018,7,10,19,0,344.0,29.0,6.0,15.2,60.0,158.35,104.27
2018,7,10,19,15,208.0,19.0,5.85,15.15,34.5,81.47,0.0
2018,7,10,19,30,72.0,9.0,5.7,15.1,9.0,22.21,0.0
2018,7,10,19,45,36.0,4.5,5.6,15.1,4.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,5.5,15.1,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,5.4,15.05,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,5.0,14.95,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.9,14.9,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.55,14.85,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,4.05,14.65,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.75,14.55,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
