Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,3,45,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,11,4,45,27.5,3.0,2.85,14.5,3.0,0.0,0.0
2018,7,11,5,0,55.0,6.0,2.9,14.6,6.0,5.12,0.0
2018,7,11,5,15,158.5,14.5,2.9,14.85,26.0,12.38,0.0
2018,7,11,5,30,262.0,23.0,2.9,15.1,46.0,18.68,8.44
2018,7,11,5,45,335.5,30.5,2.85,15.3,79.0,24.41,15.39
2018,7,11,6,0,409.0,38.0,2.8,15.5,112.0,30.06,20.82
2018,7,11,6,15,281.5,39.0,2.7,15.7,97.0,29.27,20.37
2018,7,11,6,30,154.0,40.0,2.6,15.9,82.0,29.16,20.37
2018,7,11,6,45,77.0,60.5,2.45,16.15,81.5,48.5,37.54
2018,7,11,7,0,0.0,81.0,2.3,16.4,81.0,66.48,53.28
2018,7,11,7,15,0.0,101.0,2.25,16.6,101.0,81.92,66.58
2018,7,11,7,30,0.0,121.0,2.2,16.8,121.0,97.14,79.5
2018,7,11,7,45,0.5,136.0,2.15,17.0,136.5,108.63,89.04
2018,7,11,8,0,1.0,151.0,2.1,17.2,152.0,120.03,98.39
2018,7,11,8,15,3.0,168.5,2.1,17.35,170.5,133.28,104.41
2018,7,11,8,30,5.0,186.0,2.1,17.5,189.0,147.66,115.46
2018,7,11,8,45,8.0,202.5,2.15,17.7,208.0,161.88,126.28
2018,7,11,9,0,11.0,219.0,2.2,17.9,227.0,176.62,137.48
2018,7,11,9,15,15.5,246.0,2.25,18.05,258.0,200.02,155.51
2018,7,11,9,30,20.0,273.0,2.3,18.2,289.0,224.27,174.1
2018,7,11,9,45,45.0,320.0,2.35,18.35,357.5,265.89,205.75
2018,7,11,10,0,70.0,367.0,2.4,18.5,426.0,317.5,244.94
2018,7,11,10,15,98.5,397.5,2.45,18.65,483.5,362.65,278.98
2018,7,11,10,30,127.0,428.0,2.5,18.8,541.0,409.62,314.25
2018,7,11,10,45,150.5,421.5,2.55,18.95,558.5,432.08,331.27
2018,7,11,11,0,174.0,415.0,2.6,19.1,576.0,455.91,349.46
2018,7,11,11,15,127.0,431.0,2.7,19.15,549.5,450.21,344.68
2018,7,11,11,30,80.0,447.0,2.8,19.2,523.0,436.29,333.6
2018,7,11,11,45,80.5,452.0,2.85,19.3,529.0,448.99,343.08
2018,7,11,12,0,81.0,457.0,2.9,19.4,535.0,461.5,352.27
2018,7,11,12,15,83.5,459.0,3.0,19.35,539.5,472.79,360.95
2018,7,11,12,30,86.0,461.0,3.1,19.3,544.0,483.8,369.46
2018,7,11,12,45,93.5,460.5,3.2,19.3,550.0,496.66,379.47
2018,7,11,13,0,101.0,460.0,3.3,19.3,556.0,509.3,389.35
2018,7,11,13,15,106.0,454.0,3.35,19.2,553.5,514.07,393.53
2018,7,11,13,30,111.0,448.0,3.4,19.1,551.0,534.14,408.9
2018,7,11,13,45,247.5,381.5,3.5,19.0,603.5,621.29,477.9
2018,7,11,14,0,384.0,315.0,3.6,18.9,656.0,709.28,546.17
2018,7,11,14,15,650.5,204.0,3.65,18.75,760.0,865.69,664.58
2018,7,11,14,30,917.0,93.0,3.7,18.6,864.0,988.67,750.12
2018,7,11,14,45,908.0,92.5,3.75,18.5,829.5,975.2,741.68
2018,7,11,15,0,899.0,92.0,3.8,18.4,795.0,958.16,731.97
2018,7,11,15,15,888.5,90.5,3.8,18.4,755.5,935.19,717.63
2018,7,11,15,30,878.0,89.0,3.8,18.4,716.0,908.99,701.07
2018,7,11,15,45,863.5,87.5,3.8,18.0,672.0,876.19,680.86
2018,7,11,16,0,849.0,86.0,3.8,17.6,628.0,840.77,658.59
2018,7,11,16,15,830.0,84.0,3.7,17.45,580.0,798.64,630.12
2018,7,11,16,30,811.0,82.0,3.6,17.3,532.0,762.08,605.46
2018,7,11,16,45,785.5,79.0,3.55,17.1,481.5,709.95,569.18
2018,7,11,17,0,760.0,76.0,3.5,16.9,431.0,657.06,531.69
2018,7,11,17,15,727.5,72.5,3.45,16.7,380.0,598.4,488.05
2018,7,11,17,30,695.0,69.0,3.4,16.5,329.0,540.29,442.66
2018,7,11,17,45,649.0,65.0,3.35,16.25,279.0,476.95,391.55
2018,7,11,18,0,603.0,61.0,3.3,16.0,229.0,414.3,339.24
2018,7,11,18,15,538.0,55.0,3.15,15.85,182.0,343.26,278.22
2018,7,11,18,30,473.0,49.0,3.0,15.7,135.0,277.89,220.31
2018,7,11,18,45,362.5,40.0,2.9,15.55,94.0,198.47,150.75
2018,7,11,19,0,252.0,31.0,2.8,15.4,53.0,131.1,85.24
2018,7,11,19,15,151.5,19.5,2.65,15.35,30.5,55.75,0.0
2018,7,11,19,30,51.0,8.0,2.5,15.3,8.0,17.16,0.0
2018,7,11,19,45,25.5,4.0,2.4,15.25,4.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.65,15.05,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,12,4,45,0.0,0.5,1.75,14.75,0.5,0.0,0.0
2018,7,12,5,0,0.0,1.0,1.8,14.9,1.0,0.85,0.0
2018,7,12,5,15,0.0,5.0,1.9,15.15,5.0,4.27,0.0
2018,7,12,5,30,0.0,9.0,2.0,15.4,9.0,7.39,0.0
2018,7,12,5,45,0.0,16.0,2.1,15.6,16.0,13.16,5.68
2018,7,12,6,0,0.0,23.0,2.2,15.8,23.0,18.95,11.03
2018,7,12,6,15,0.0,32.5,2.25,16.0,32.5,26.81,18.18
2018,7,12,6,30,0.0,42.0,2.3,16.2,42.0,34.7,25.27
2018,7,12,6,45,0.0,60.5,2.3,16.45,60.5,50.11,38.92
2018,7,12,7,0,0.0,79.0,2.3,16.7,79.0,64.96,51.88
2018,7,12,7,15,0.0,103.5,2.3,16.9,103.5,83.72,68.08
2018,7,12,7,30,0.0,128.0,2.3,17.1,128.0,102.1,83.7
2018,7,12,7,45,2.0,146.5,2.3,17.3,147.5,116.02,95.29
2018,7,12,8,0,4.0,165.0,2.3,17.5,167.0,129.8,106.62
2018,7,12,8,15,5.5,175.0,2.35,17.75,178.0,137.83,107.95
2018,7,12,8,30,7.0,185.0,2.4,18.0,189.0,147.09,114.77
2018,7,12,8,45,5.0,181.5,2.45,18.2,184.5,146.13,113.63
2018,7,12,9,0,3.0,178.0,2.5,18.4,180.0,144.48,112.03
2018,7,12,9,15,10.0,216.0,2.55,18.6,223.5,176.24,136.76
2018,7,12,9,30,17.0,254.0,2.6,18.8,267.0,209.11,162.12
2018,7,12,9,45,28.0,294.5,2.65,19.0,317.5,241.06,186.52
2018,7,12,10,0,39.0,335.0,2.7,19.2,368.0,280.6,216.66
2018,7,12,10,15,55.0,365.0,2.7,19.3,413.0,316.99,244.22
2018,7,12,10,30,71.0,395.0,2.7,19.4,458.0,355.8,273.46
2018,7,12,10,45,100.5,423.0,2.7,19.5,514.5,403.5,309.29
2018,7,12,11,0,130.0,451.0,2.7,19.6,571.0,455.59,348.03
2018,7,12,11,15,132.0,459.0,2.8,19.7,582.5,476.23,363.21
2018,7,12,11,30,134.0,467.0,2.9,19.8,594.0,496.84,378.44
2018,7,12,11,45,141.0,472.0,2.95,19.85,606.5,518.72,394.62
2018,7,12,12,0,148.0,477.0,3.0,19.9,619.0,540.7,410.81
2018,7,12,12,15,164.0,477.5,3.1,20.0,635.0,566.24,429.86
2018,7,12,12,30,180.0,478.0,3.2,20.1,651.0,591.91,448.95
2018,7,12,12,45,206.5,470.5,3.3,20.2,667.5,619.55,469.81
2018,7,12,13,0,233.0,463.0,3.4,20.3,684.0,647.04,490.54
2018,7,12,13,15,204.0,456.0,3.45,20.2,647.5,622.68,472.99
2018,7,12,13,30,175.0,449.0,3.5,20.1,611.0,596.1,453.98
2018,7,12,13,45,164.0,438.5,3.5,20.0,587.5,581.52,443.96
2018,7,12,14,0,153.0,428.0,3.5,19.9,564.0,565.61,432.9
2018,7,12,14,15,251.5,367.5,3.5,19.55,582.5,621.46,478.28
2018,7,12,14,30,350.0,307.0,3.5,19.2,601.0,675.48,521.66
2018,7,12,14,45,451.0,265.5,3.45,18.9,628.5,730.57,565.21
2018,7,12,15,0,552.0,224.0,3.4,18.6,656.0,787.49,609.55
2018,7,12,15,15,538.5,216.0,3.4,18.6,619.5,752.81,585.56
2018,7,12,15,30,525.0,208.0,3.4,18.6,583.0,723.41,565.62
2018,7,12,15,45,508.5,204.0,3.2,18.0,548.5,693.84,545.62
2018,7,12,16,0,492.0,200.0,3.0,17.4,514.0,662.86,524.34
2018,7,12,16,15,383.5,211.5,2.95,17.2,445.0,570.3,454.59
2018,7,12,16,30,275.0,223.0,2.9,17.0,376.0,467.09,375.46
2018,7,12,16,45,231.0,206.0,2.85,16.8,326.0,406.18,328.87
2018,7,12,17,0,187.0,189.0,2.8,16.6,276.0,333.43,271.83
2018,7,12,17,15,187.5,163.5,2.75,16.45,242.0,299.6,245.67
2018,7,12,17,30,188.0,138.0,2.7,16.3,208.0,264.97,218.05
2018,7,12,17,45,264.0,112.0,2.65,16.15,194.0,284.67,234.78
2018,7,12,18,0,340.0,86.0,2.6,16.0,180.0,295.77,242.86
2018,7,12,18,15,305.0,72.0,2.55,15.95,143.5,244.9,198.66
2018,7,12,18,30,270.0,58.0,2.5,15.9,107.0,197.23,156.31
2018,7,12,18,45,197.0,44.5,2.5,15.8,74.5,139.5,105.6
2018,7,12,19,0,124.0,31.0,2.5,15.7,42.0,82.82,52.24
2018,7,12,19,15,68.0,18.0,2.4,15.75,23.5,32.96,0.0
2018,7,12,19,30,12.0,5.0,2.3,15.8,5.0,6.71,0.0
2018,7,12,19,45,6.0,2.5,2.2,15.8,2.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.55,15.95,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.45,16.05,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.45,16.2,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.55,16.15,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.65,16.1,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.7,15.95,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.65,15.9,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.5,1.75,15.95,0.5,0.0,0.0
2018,7,13,5,0,0.0,1.0,1.8,16.0,1.0,0.85,0.0
2018,7,13,5,15,0.0,2.0,1.8,16.2,2.0,1.71,0.0
2018,7,13,5,30,0.0,3.0,1.8,16.4,3.0,2.46,0.0
2018,7,13,5,45,0.0,5.0,1.8,16.55,5.0,4.1,0.0
2018,7,13,6,0,0.0,7.0,1.8,16.7,7.0,5.74,0.0
2018,7,13,6,15,0.0,10.0,1.8,16.9,10.0,8.21,1.63
2018,7,13,6,30,0.0,13.0,1.8,17.1,13.0,10.69,3.87
2018,7,13,6,45,0.0,17.0,1.85,17.3,17.0,14.0,6.81
2018,7,13,7,0,0.0,21.0,1.9,17.5,21.0,17.31,9.73
2018,7,13,7,15,10.5,52.5,1.95,17.65,57.5,43.89,33.12
2018,7,13,7,30,21.0,84.0,2.0,17.8,94.0,68.0,54.0
2018,7,13,7,45,30.0,140.0,2.1,17.95,155.5,107.34,87.66
2018,7,13,8,0,39.0,196.0,2.2,18.1,217.0,143.06,117.62
2018,7,13,8,15,31.0,204.0,2.25,18.25,222.0,149.34,116.78
2018,7,13,8,30,23.0,212.0,2.3,18.4,227.0,167.29,130.18
2018,7,13,8,45,14.5,204.0,2.4,18.5,213.5,163.88,127.24
2018,7,13,9,0,6.0,196.0,2.5,18.6,200.0,158.58,123.06
2018,7,13,9,15,10.0,221.5,2.55,18.7,229.0,180.34,139.94
2018,7,13,9,30,14.0,247.0,2.6,18.8,258.0,202.85,157.29
2018,7,13,9,45,25.0,291.0,2.6,18.85,311.5,237.39,183.82
2018,7,13,10,0,36.0,335.0,2.6,18.9,365.0,279.3,215.88
2018,7,13,10,15,46.5,363.5,2.6,19.0,403.5,311.69,240.38
2018,7,13,10,30,57.0,392.0,2.6,19.1,442.0,345.88,266.11
2018,7,13,10,45,71.0,413.5,2.6,19.15,477.5,378.49,290.58
2018,7,13,11,0,85.0,435.0,2.6,19.2,513.0,412.9,316.27
2018,7,13,11,15,86.5,443.5,2.6,19.25,524.0,429.75,328.62
2018,7,13,11,30,88.0,452.0,2.6,19.3,535.0,446.63,341.01
2018,7,13,11,45,84.5,453.5,2.6,19.35,534.0,453.68,346.05
2018,7,13,12,0,81.0,455.0,2.6,19.4,533.0,460.09,350.65
2018,7,13,12,15,67.0,441.0,2.65,19.45,505.5,443.21,338.02
2018,7,13,12,30,53.0,427.0,2.7,19.5,478.0,424.57,324.13
2018,7,13,12,45,87.0,410.0,2.75,19.5,493.0,444.62,340.52
2018,7,13,13,0,121.0,393.0,2.8,19.5,508.0,479.16,367.35
2018,7,13,13,15,154.5,376.0,2.85,19.5,520.5,500.68,384.6
2018,7,13,13,30,188.0,359.0,2.9,19.5,533.0,521.91,401.74
2018,7,13,13,45,320.5,305.0,2.95,19.5,593.0,633.61,487.24
2018,7,13,14,0,453.0,251.0,3.0,19.5,653.0,713.21,548.21
2018,7,13,14,15,646.5,180.0,3.05,19.5,733.5,838.41,640.34
2018,7,13,14,30,840.0,109.0,3.1,19.5,814.0,933.05,705.82
2018,7,13,14,45,832.0,106.5,3.15,19.45,781.0,919.21,697.13
2018,7,13,15,0,824.0,104.0,3.2,19.4,748.0,901.99,687.11
2018,7,13,15,15,812.5,102.5,3.2,19.4,710.0,879.36,672.93
2018,7,13,15,30,801.0,101.0,3.2,19.4,672.0,853.81,656.74
2018,7,13,15,45,786.5,98.5,3.3,19.2,630.0,830.95,643.49
2018,7,13,16,0,772.0,96.0,3.4,19.0,588.0,796.04,621.45
2018,7,13,16,15,754.0,93.0,3.5,18.85,543.0,755.43,594.88
2018,7,13,16,30,736.0,90.0,3.6,18.7,498.0,713.09,566.59
2018,7,13,16,45,711.0,86.5,3.65,18.5,450.0,663.38,532.12
2018,7,13,17,0,686.0,83.0,3.7,18.3,402.0,613.06,496.44
2018,7,13,17,15,653.0,79.0,3.75,18.1,354.0,558.96,455.58
2018,7,13,17,30,620.0,75.0,3.8,17.9,306.0,503.32,412.08
2018,7,13,17,45,575.5,69.5,3.85,17.65,258.5,440.37,361.33
2018,7,13,18,0,531.0,64.0,3.9,17.4,211.0,380.21,311.09
2018,7,13,18,15,467.0,57.0,3.9,17.2,167.0,312.06,252.65
2018,7,13,18,30,403.0,50.0,3.9,17.0,123.0,249.62,197.56
2018,7,13,18,45,311.5,40.5,3.85,16.8,86.5,180.48,136.54
2018,7,13,19,0,220.0,31.0,3.8,16.6,50.0,121.04,76.86
2018,7,13,19,15,128.5,19.0,3.75,16.55,28.5,49.56,0.0
2018,7,13,19,30,37.0,7.0,3.7,16.5,7.0,5.97,0.0
2018,7,13,19,45,18.5,3.5,3.65,16.4,3.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.35,16.3,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.25,16.3,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,3.15,16.25,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,3.05,16.2,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.95,16.2,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.85,16.15,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.8,16.05,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.85,15.45,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.85,15.35,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,14,4,45,15.5,2.5,2.9,15.4,2.5,0.0,0.0
2018,7,14,5,0,31.0,5.0,2.9,15.4,5.0,0.0,0.0
2018,7,14,5,15,105.5,15.5,2.9,15.55,22.5,13.23,0.0
2018,7,14,5,30,180.0,26.0,2.9,15.7,40.0,20.19,8.6
2018,7,14,5,45,252.0,36.0,2.9,15.85,71.5,27.78,18.11
2018,7,14,6,0,324.0,46.0,2.9,16.0,103.0,36.34,26.21
2018,7,14,6,15,229.0,62.0,2.85,16.15,108.5,45.86,34.95
2018,7,14,6,30,134.0,78.0,2.8,16.3,114.0,58.24,46.06
2018,7,14,6,45,82.0,105.0,2.75,16.5,128.5,78.75,64.12
2018,7,14,7,0,30.0,132.0,2.7,16.7,143.0,99.08,81.72
2018,7,14,7,15,50.5,157.5,2.65,16.85,179.5,116.26,96.34
2018,7,14,7,30,71.0,183.0,2.6,17.0,216.0,133.05,110.4
2018,7,14,7,45,73.0,204.0,2.6,17.2,241.0,146.7,121.56
2018,7,14,8,0,75.0,225.0,2.6,17.4,266.0,160.01,132.31
2018,7,14,8,15,77.5,246.5,2.6,17.5,292.5,174.58,144.06
2018,7,14,8,30,80.0,268.0,2.6,17.6,319.0,197.72,152.87
2018,7,14,8,45,115.0,295.0,2.65,17.75,373.5,221.61,169.11
2018,7,14,9,0,150.0,322.0,2.7,17.9,428.0,258.92,196.77
2018,7,14,9,15,161.0,342.5,2.8,18.0,462.5,290.56,221.56
2018,7,14,9,30,172.0,363.0,2.9,18.1,497.0,323.78,247.77
2018,7,14,9,45,207.0,373.5,2.95,18.25,541.5,361.17,276.68
2018,7,14,10,0,242.0,384.0,3.0,18.4,586.0,397.84,305.18
2018,7,14,10,15,275.5,389.5,3.15,18.45,627.0,439.2,337.51
2018,7,14,10,30,309.0,395.0,3.3,18.5,668.0,483.64,372.01
2018,7,14,10,45,316.0,407.5,3.4,18.55,693.0,520.34,400.19
2018,7,14,11,0,323.0,420.0,3.5,18.6,718.0,557.35,428.25
2018,7,14,11,15,346.0,419.5,3.6,18.6,743.0,595.25,457.09
2018,7,14,11,30,369.0,419.0,3.7,18.6,768.0,634.07,486.37
2018,7,14,11,45,423.5,396.5,3.8,18.6,800.5,683.82,524.06
2018,7,14,12,0,478.0,374.0,3.9,18.6,833.0,733.04,561.13
2018,7,14,12,15,537.0,335.5,3.95,18.6,851.0,773.02,591.65
2018,7,14,12,30,596.0,297.0,4.0,18.6,869.0,811.9,621.36
2018,7,14,12,45,503.0,344.0,4.0,18.6,824.5,792.93,605.72
2018,7,14,13,0,410.0,391.0,4.0,18.6,780.0,767.12,585.36
2018,7,14,13,15,466.0,351.0,4.05,18.6,786.5,796.66,609.02
2018,7,14,13,30,522.0,311.0,4.1,18.6,793.0,823.73,630.63
2018,7,14,13,45,629.0,244.5,4.1,18.65,812.0,875.67,670.78
2018,7,14,14,0,736.0,178.0,4.1,18.7,831.0,911.71,697.23
2018,7,14,14,15,805.5,138.0,4.15,18.6,831.5,942.49,719.74
2018,7,14,14,30,875.0,98.0,4.2,18.5,832.0,956.17,730.56
2018,7,14,14,45,778.5,131.0,4.25,18.45,764.0,906.33,697.22
2018,7,14,15,0,682.0,164.0,4.3,18.4,696.0,850.0,659.3
2018,7,14,15,15,760.0,127.5,4.3,18.4,692.0,869.18,674.67
2018,7,14,15,30,838.0,91.0,4.3,18.4,688.0,877.47,681.94
2018,7,14,15,45,825.0,89.0,4.4,18.1,646.0,846.34,662.65
2018,7,14,16,0,812.0,87.0,4.5,17.8,604.0,812.63,641.58
2018,7,14,16,15,795.5,84.0,4.5,17.7,558.0,780.4,620.21
2018,7,14,16,30,779.0,81.0,4.5,17.6,512.0,737.9,590.94
2018,7,14,16,45,710.0,88.5,4.5,17.45,452.5,665.72,538.86
2018,7,14,17,0,641.0,96.0,4.5,17.3,393.0,599.09,489.29
2018,7,14,17,15,600.5,90.5,4.45,17.2,343.0,537.4,441.38
2018,7,14,17,30,560.0,85.0,4.4,17.1,293.0,477.33,393.45
2018,7,14,17,45,541.5,75.0,4.4,17.0,251.0,427.28,352.48
2018,7,14,18,0,523.0,65.0,4.4,16.9,209.0,377.61,310.23
2018,7,14,18,15,492.0,55.5,4.35,16.75,169.0,323.1,262.37
2018,7,14,18,30,461.0,46.0,4.3,16.6,129.0,270.93,214.85
2018,7,14,18,45,359.0,38.0,4.3,16.5,90.5,196.3,148.66
2018,7,14,19,0,257.0,30.0,4.3,16.4,52.0,131.98,83.0
2018,7,14,19,15,147.0,18.0,4.3,16.25,29.0,53.61,0.0
2018,7,14,19,30,37.0,6.0,4.3,16.1,6.0,5.12,0.0
2018,7,14,19,45,18.5,3.0,4.3,15.95,3.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,4.25,15.7,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.1,15.35,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.05,15.15,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.95,15.1,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.85,15.05,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,15,4,45,0.0,0.5,2.85,14.55,0.5,0.0,0.0
2018,7,15,5,0,0.0,1.0,2.9,14.6,1.0,0.0,0.0
2018,7,15,5,15,0.0,3.0,3.0,14.8,3.0,2.56,0.0
2018,7,15,5,30,0.0,5.0,3.1,15.0,5.0,4.1,0.0
2018,7,15,5,45,0.0,8.5,3.15,15.15,8.5,6.97,0.32
2018,7,15,6,0,0.0,12.0,3.2,15.3,12.0,9.86,3.02
2018,7,15,6,15,0.0,16.5,3.15,15.45,16.5,13.57,6.43
2018,7,15,6,30,0.0,21.0,3.1,15.6,21.0,17.29,9.81
2018,7,15,6,45,0.0,33.5,3.1,15.75,33.5,27.64,19.06
2018,7,15,7,0,0.0,46.0,3.1,15.9,46.0,38.03,28.24
2018,7,15,7,15,0.0,63.0,3.1,16.0,63.0,52.2,40.67
2018,7,15,7,30,0.0,80.0,3.1,16.1,80.0,66.41,52.99
2018,7,15,7,45,0.0,87.0,3.1,16.25,87.0,72.21,57.82
2018,7,15,8,0,0.0,94.0,3.1,16.4,94.0,77.87,62.49
2018,7,15,8,15,0.0,114.5,3.15,16.5,114.5,93.81,76.0
2018,7,15,8,30,0.0,135.0,3.2,16.6,135.0,109.85,85.49
2018,7,15,8,45,0.5,144.5,3.2,16.75,145.0,117.75,91.6
2018,7,15,9,0,1.0,154.0,3.2,16.9,155.0,125.76,97.78
2018,7,15,9,15,3.5,173.5,3.2,17.0,176.5,142.15,110.67
2018,7,15,9,30,6.0,193.0,3.2,17.1,198.0,159.01,123.86
2018,7,15,9,45,9.0,220.5,3.25,17.2,228.0,182.74,142.48
2018,7,15,10,0,12.0,248.0,3.3,17.3,258.0,207.08,161.47
2018,7,15,10,15,16.0,278.0,3.4,17.4,292.0,234.51,182.79
2018,7,15,10,30,20.0,308.0,3.5,17.5,326.0,262.74,204.6
2018,7,15,10,45,25.0,334.5,3.6,17.55,357.5,289.03,224.85
2018,7,15,11,0,30.0,361.0,3.7,17.6,389.0,318.17,247.2
2018,7,15,11,15,43.0,391.5,3.8,17.65,432.0,357.27,277.21
2018,7,15,11,30,56.0,422.0,3.9,17.7,475.0,398.3,308.46
2018,7,15,11,45,71.5,440.0,4.0,17.75,508.0,432.41,334.45
2018,7,15,12,0,87.0,458.0,4.1,17.8,541.0,467.97,361.44
2018,7,15,12,15,86.5,457.5,4.2,17.8,540.5,474.76,366.62
2018,7,15,12,30,86.0,457.0,4.3,17.8,540.0,481.0,371.6
2018,7,15,12,45,86.5,454.0,4.35,17.85,536.5,485.26,375.02
2018,7,15,13,0,87.0,451.0,4.4,17.9,533.0,488.92,378.04
2018,7,15,13,15,86.5,444.0,4.4,18.0,524.5,487.25,376.93
2018,7,15,13,30,86.0,437.0,4.4,18.1,516.0,484.91,375.39
2018,7,15,13,45,230.5,372.5,4.45,18.15,578.0,597.91,464.83
2018,7,15,14,0,375.0,308.0,4.5,18.2,640.0,696.08,541.43
2018,7,15,14,15,649.5,199.5,4.5,18.25,753.0,863.24,668.66
2018,7,15,14,30,924.0,91.0,4.5,18.3,866.0,996.95,762.05
2018,7,15,14,45,917.0,89.0,4.45,18.3,831.5,983.75,752.68
2018,7,15,15,0,910.0,87.0,4.4,18.3,797.0,966.85,741.95
2018,7,15,15,15,899.5,86.0,4.4,18.3,757.5,944.23,727.76
2018,7,15,15,30,889.0,85.0,4.4,18.3,718.0,918.34,711.33
2018,7,15,15,45,876.0,83.0,4.4,18.25,673.5,885.99,690.41
2018,7,15,16,0,863.0,81.0,4.4,18.2,629.0,850.87,667.41
2018,7,15,16,15,846.5,78.5,4.35,18.1,581.5,809.71,639.6
2018,7,15,16,30,830.0,76.0,4.3,18.0,534.0,766.51,610.01
2018,7,15,16,45,807.5,73.5,4.3,17.95,484.0,723.75,580.51
2018,7,15,17,0,785.0,71.0,4.3,17.9,434.0,672.68,544.16
2018,7,15,17,15,754.5,67.5,4.3,17.75,383.0,614.2,501.13
2018,7,15,17,30,724.0,64.0,4.3,17.6,332.0,556.06,455.65
2018,7,15,17,45,681.0,59.5,4.3,17.45,281.0,490.06,402.31
2018,7,15,18,0,638.0,55.0,4.3,17.3,230.0,426.4,348.92
2018,7,15,18,15,574.0,49.5,4.25,17.15,182.5,356.74,288.71
2018,7,15,18,30,510.0,44.0,4.2,17.0,135.0,290.45,229.66
2018,7,15,18,45,408.5,36.5,4.15,16.8,95.0,213.83,161.54
2018,7,15,19,0,307.0,29.0,4.1,16.6,55.0,147.03,91.17
2018,7,15,19,15,182.5,18.0,4.05,16.45,31.0,62.96,0.0
2018,7,15,19,30,58.0,7.0,4.0,16.3,7.0,5.97,0.0
2018,7,15,19,45,29.0,3.5,3.95,16.2,3.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.8,15.85,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.75,15.75,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.7,15.65,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.7,15.55,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.65,15.45,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.55,15.35,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.5,15.25,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.45,15.15,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,16,4,45,29.5,3.5,3.0,14.7,3.0,0.0,0.0
2018,7,16,5,0,59.0,7.0,3.0,14.8,6.0,0.0,0.0
2018,7,16,5,15,173.0,16.5,3.05,15.0,27.0,14.08,0.0
2018,7,16,5,30,287.0,26.0,3.1,15.2,48.0,21.65,8.67
2018,7,16,5,45,383.0,33.0,3.15,15.35,85.0,26.9,17.31
2018,7,16,6,0,479.0,40.0,3.2,15.5,122.0,32.22,22.62
2018,7,16,6,15,339.5,36.0,3.1,15.7,103.5,27.51,18.77
2018,7,16,6,30,200.0,32.0,3.0,15.9,85.0,22.98,14.86
2018,7,16,6,45,100.0,47.5,2.9,16.05,74.0,36.47,26.88
2018,7,16,7,0,0.0,63.0,2.8,16.2,63.0,52.19,40.75
2018,7,16,7,15,0.0,89.5,2.75,16.45,89.5,73.31,59.14
2018,7,16,7,30,0.0,116.0,2.7,16.7,116.0,93.41,76.37
2018,7,16,7,45,1.0,137.5,2.7,16.9,138.0,109.57,89.97
2018,7,16,8,0,2.0,159.0,2.7,17.1,160.0,125.5,103.22
2018,7,16,8,15,5.0,177.0,2.7,17.3,180.0,139.03,114.28
2018,7,16,8,30,8.0,195.0,2.7,17.5,200.0,154.08,120.7
2018,7,16,8,45,11.5,215.0,2.7,17.75,223.0,171.19,133.72
2018,7,16,9,0,15.0,235.0,2.7,18.0,246.0,188.94,147.24
2018,7,16,9,15,29.5,274.5,2.75,18.15,297.0,217.04,168.59
2018,7,16,9,30,44.0,314.0,2.8,18.3,348.0,254.62,197.39
2018,7,16,9,45,50.0,337.5,2.8,18.45,378.0,280.31,217.0
2018,7,16,10,0,56.0,361.0,2.8,18.6,408.0,307.18,237.44
2018,7,16,10,15,51.0,368.0,2.85,18.75,412.0,317.48,245.2
2018,7,16,10,30,46.0,375.0,2.9,18.9,416.0,327.12,252.38
2018,7,16,10,45,47.5,388.0,2.95,19.05,431.0,344.78,265.62
2018,7,16,11,0,49.0,401.0,3.0,19.2,446.0,362.77,279.0
2018,7,16,11,15,49.5,408.0,3.05,19.3,454.0,375.46,288.41
2018,7,16,11,30,50.0,415.0,3.1,19.4,462.0,388.17,297.83
2018,7,16,11,45,61.5,428.5,3.15,19.45,487.0,414.99,318.08
2018,7,16,12,0,73.0,442.0,3.2,19.5,512.0,442.82,338.97
2018,7,16,12,15,83.5,452.5,3.25,19.55,532.5,467.99,357.81
2018,7,16,12,30,94.0,463.0,3.3,19.6,553.0,493.7,377.02
2018,7,16,12,45,97.0,460.0,3.35,19.6,552.5,500.52,382.3
2018,7,16,13,0,100.0,457.0,3.4,19.6,552.0,506.82,387.35
2018,7,16,13,15,106.0,452.0,3.5,19.6,551.0,513.5,392.93
2018,7,16,13,30,112.0,447.0,3.6,19.6,550.0,535.82,409.9
2018,7,16,13,45,259.5,382.5,3.65,19.55,614.0,636.16,488.48
2018,7,16,14,0,407.0,318.0,3.7,19.5,678.0,737.43,565.83
2018,7,16,14,15,664.5,207.0,3.8,19.4,773.0,886.3,678.03
2018,7,16,14,30,922.0,96.0,3.9,19.3,868.0,1001.34,758.02
2018,7,16,14,45,914.0,94.5,3.95,19.2,833.5,987.84,749.68
2018,7,16,15,0,906.0,93.0,4.0,19.1,799.0,970.67,739.93
2018,7,16,15,15,895.0,92.0,4.0,19.1,759.0,947.72,725.66
2018,7,16,15,30,884.0,91.0,4.0,19.1,719.0,921.52,709.17
2018,7,16,15,45,869.5,88.5,4.1,18.75,673.5,887.44,688.53
2018,7,16,16,0,855.0,86.0,4.2,18.4,628.0,850.66,665.7
2018,7,16,16,15,836.5,83.5,4.25,18.2,580.0,808.1,637.73
2018,7,16,16,30,818.0,81.0,4.3,18.0,532.0,771.12,613.46
2018,7,16,16,45,794.5,78.0,4.3,17.85,481.5,720.1,578.01
2018,7,16,17,0,771.0,75.0,4.3,17.7,431.0,668.12,541.17
2018,7,16,17,15,739.5,71.5,4.25,17.5,380.0,609.44,497.62
2018,7,16,17,30,708.0,68.0,4.2,17.3,329.0,551.19,451.95
2018,7,16,17,45,664.0,63.5,4.15,17.1,278.5,487.59,400.41
2018,7,16,18,0,620.0,59.0,4.1,16.9,228.0,424.4,347.41
2018,7,16,18,15,554.0,52.5,3.95,16.7,180.0,351.08,284.36
2018,7,16,18,30,488.0,46.0,3.8,16.5,132.0,283.61,224.48
2018,7,16,18,45,386.0,38.0,3.7,16.35,92.5,207.23,156.59
2018,7,16,19,0,284.0,30.0,3.6,16.2,53.0,140.17,85.51
2018,7,16,19,15,167.5,18.5,3.45,16.15,30.0,59.58,0.0
2018,7,16,19,30,51.0,7.0,3.3,16.1,7.0,5.97,0.0
2018,7,16,19,45,25.5,3.5,3.2,16.0,3.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.85,15.85,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.65,15.65,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.55,15.55,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,17,4,45,0.0,0.5,2.65,14.8,0.5,0.0,0.0
2018,7,17,5,0,0.0,1.0,2.7,14.9,1.0,0.0,0.0
2018,7,17,5,15,0.0,3.0,2.8,15.1,3.0,2.56,0.0
2018,7,17,5,30,0.0,5.0,2.9,15.3,5.0,4.1,0.0
2018,7,17,5,45,0.0,8.5,2.95,15.55,8.5,6.98,0.29
2018,7,17,6,0,0.0,12.0,3.0,15.8,12.0,9.86,3.0
2018,7,17,6,15,0.0,16.5,2.95,15.95,16.5,13.57,6.4
2018,7,17,6,30,0.0,21.0,2.9,16.1,21.0,17.29,9.78
2018,7,17,6,45,0.0,32.5,2.9,16.25,32.5,26.81,18.27
2018,7,17,7,0,0.0,44.0,2.9,16.4,44.0,36.37,26.71
2018,7,17,7,15,0.0,65.0,2.9,16.6,65.0,53.86,42.05
2018,7,17,7,30,0.0,86.0,2.9,16.8,86.0,71.1,56.95
2018,7,17,7,45,0.0,96.0,2.9,17.0,96.0,79.09,63.63
2018,7,17,8,0,0.0,106.0,2.9,17.2,106.0,87.02,70.2
2018,7,17,8,15,0.0,124.0,2.9,17.4,124.0,100.92,81.83
2018,7,17,8,30,0.0,142.0,2.9,17.6,142.0,115.07,89.41
2018,7,17,8,45,1.5,159.0,2.85,17.8,160.0,128.83,100.15
2018,7,17,9,0,3.0,176.0,2.8,18.0,178.0,142.92,111.07
2018,7,17,9,15,5.5,192.5,2.8,18.1,196.5,157.23,122.14
2018,7,17,9,30,8.0,209.0,2.8,18.2,215.0,171.99,133.54
2018,7,17,9,45,11.0,234.0,2.8,18.35,243.0,193.96,150.57
2018,7,17,10,0,14.0,259.0,2.8,18.5,271.0,216.54,167.97
2018,7,17,10,15,14.5,267.5,2.85,18.55,280.0,225.54,174.78
2018,7,17,10,30,15.0,276.0,2.9,18.6,289.0,234.61,181.68
2018,7,17,10,45,15.0,277.0,2.9,18.7,290.5,237.41,183.66
2018,7,17,11,0,15.0,278.0,2.9,18.8,292.0,240.11,185.58
2018,7,17,11,15,15.5,290.0,2.9,18.85,304.5,252.16,194.77
2018,7,17,11,30,16.0,302.0,2.9,18.9,317.0,264.35,204.04
2018,7,17,11,45,19.0,319.5,2.9,18.95,337.5,283.27,218.51
2018,7,17,12,0,22.0,337.0,2.9,19.0,358.0,302.61,233.23
2018,7,17,12,15,32.0,370.5,2.95,19.05,401.0,351.62,270.59
2018,7,17,12,30,42.0,404.0,3.0,19.1,444.0,394.84,303.16
2018,7,17,12,45,54.0,419.5,3.0,19.15,470.5,424.58,325.56
2018,7,17,13,0,66.0,435.0,3.0,19.2,497.0,455.03,348.43
2018,7,17,13,15,67.5,429.0,3.1,19.2,492.0,455.6,349.22
2018,7,17,13,30,69.0,423.0,3.2,19.2,487.0,455.67,349.82
2018,7,17,13,45,61.5,405.5,3.3,19.15,461.5,435.3,335.06
2018,7,17,14,0,54.0,388.0,3.4,19.1,436.0,414.1,319.67
2018,7,17,14,15,333.5,288.0,3.5,19.0,568.5,641.43,498.11
2018,7,17,14,30,613.0,188.0,3.6,18.9,701.0,818.91,632.52
2018,7,17,14,45,641.5,173.0,3.7,18.8,690.0,828.72,639.93
2018,7,17,15,0,670.0,158.0,3.8,18.7,679.0,834.71,646.0
2018,7,17,15,15,394.5,217.0,3.8,18.7,519.5,622.95,489.52
2018,7,17,15,30,119.0,276.0,3.8,18.7,360.0,389.46,307.45
2018,7,17,15,45,339.0,210.0,4.05,18.4,429.0,552.25,440.72
2018,7,17,16,0,559.0,144.0,4.3,18.1,498.0,673.12,538.45
2018,7,17,16,15,643.5,124.0,4.35,17.9,501.0,705.53,564.3
2018,7,17,16,30,728.0,104.0,4.4,17.7,504.0,729.5,584.49
2018,7,17,16,45,732.0,94.5,4.5,17.45,464.0,691.9,558.91
2018,7,17,17,0,736.0,85.0,4.6,17.2,424.0,654.96,533.63
2018,7,17,17,15,701.0,81.0,4.55,17.0,373.0,597.45,489.88
2018,7,17,17,30,666.0,77.0,4.5,16.8,322.0,538.09,442.99
2018,7,17,17,45,572.0,74.5,4.45,16.6,262.0,446.67,368.71
2018,7,17,18,0,478.0,72.0,4.4,16.4,202.0,362.55,298.41
2018,7,17,18,15,399.0,62.0,4.3,16.25,155.0,286.02,232.77
2018,7,17,18,30,320.0,52.0,4.2,16.1,108.0,213.8,169.72
2018,7,17,18,45,241.5,40.5,4.05,15.95,75.0,153.25,115.69
2018,7,17,19,0,163.0,29.0,3.9,15.8,42.0,100.14,59.33
2018,7,17,19,15,93.0,17.0,3.8,15.75,23.5,38.88,0.0
2018,7,17,19,30,23.0,5.0,3.7,15.7,5.0,0.0,0.0
2018,7,17,19,45,11.5,2.5,3.55,15.7,2.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,3.35,15.7,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,3.25,15.65,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.05,15.6,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.6,15.15,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,18,4,45,16.0,3.0,2.85,15.1,2.5,0.0,0.0
2018,7,18,5,0,32.0,6.0,2.9,15.2,5.0,0.0,0.0
2018,7,18,5,15,70.5,10.0,2.95,15.45,13.5,8.54,0.0
2018,7,18,5,30,109.0,14.0,3.0,15.7,22.0,10.9,0.86
2018,7,18,5,45,54.5,15.0,3.05,15.9,19.0,12.23,4.73
2018,7,18,6,0,0.0,16.0,3.1,16.1,16.0,13.16,5.87
2018,7,18,6,15,178.0,36.0,3.0,16.25,83.0,26.95,18.22
2018,7,18,6,30,356.0,56.0,2.9,16.4,150.0,42.09,31.77
2018,7,18,6,45,515.0,64.0,2.8,16.55,232.0,48.27,37.26
2018,7,18,7,0,674.0,72.0,2.7,16.7,314.0,54.56,42.75
2018,7,18,7,15,707.5,76.0,2.55,16.85,364.5,61.78,48.96
2018,7,18,7,30,741.0,80.0,2.4,17.0,415.0,64.02,50.72
2018,7,18,7,45,766.5,83.0,2.25,17.1,465.0,65.36,51.68
2018,7,18,8,0,792.0,86.0,2.1,17.2,515.0,66.65,52.6
2018,7,18,8,15,670.0,89.5,2.05,17.35,475.5,70.51,55.71
2018,7,18,8,30,548.0,93.0,2.0,17.5,436.0,101.72,58.63
2018,7,18,8,45,419.0,115.5,2.0,17.6,389.0,134.67,86.49
2018,7,18,9,0,290.0,138.0,2.0,17.7,342.0,155.22,109.17
2018,7,18,9,15,583.0,119.0,2.05,17.8,559.5,239.76,168.39
2018,7,18,9,30,876.0,100.0,2.1,17.9,777.0,369.02,265.75
2018,7,18,9,45,844.5,111.0,2.15,18.0,787.5,417.46,309.38
2018,7,18,10,0,813.0,122.0,2.2,18.1,798.0,461.04,348.08
2018,7,18,10,15,680.0,165.5,2.25,18.2,744.5,473.94,362.56
2018,7,18,10,30,547.0,209.0,2.3,18.3,691.0,473.36,364.88
2018,7,18,10,45,625.5,196.0,2.35,18.4,760.0,543.18,419.11
2018,7,18,11,0,704.0,183.0,2.4,18.5,829.0,617.12,475.12
2018,7,18,11,15,510.0,213.5,2.5,18.5,685.5,546.09,422.92
2018,7,18,11,30,316.0,244.0,2.6,18.5,542.0,455.64,354.69
2018,7,18,11,45,170.0,296.5,2.65,18.55,457.0,398.19,309.22
2018,7,18,12,0,24.0,349.0,2.7,18.6,372.0,322.07,247.85
2018,7,18,12,15,41.5,373.5,2.8,18.6,413.0,362.48,279.33
2018,7,18,12,30,59.0,398.0,2.9,18.6,454.0,404.46,311.38
2018,7,18,12,45,87.0,414.5,3.0,18.6,497.0,449.88,346.18
2018,7,18,13,0,115.0,431.0,3.1,18.6,540.0,510.84,392.07
2018,7,18,13,15,128.5,440.0,3.1,18.55,560.0,539.03,413.1
2018,7,18,13,30,142.0,449.0,3.1,18.5,580.0,567.16,434.2
2018,7,18,13,45,148.5,414.0,3.1,18.5,548.0,544.95,418.87
2018,7,18,14,0,155.0,379.0,3.1,18.5,516.0,521.1,402.57
2018,7,18,14,15,150.0,365.0,3.15,18.4,494.0,505.7,392.07
2018,7,18,14,30,145.0,351.0,3.2,18.3,472.0,489.26,380.71
2018,7,18,14,45,249.0,309.5,3.2,18.2,507.0,566.68,442.53
2018,7,18,15,0,353.0,268.0,3.2,18.1,542.0,641.52,501.08
2018,7,18,15,15,601.0,184.5,3.2,18.1,622.5,791.48,616.33
2018,7,18,15,30,849.0,101.0,3.2,18.1,703.0,902.54,695.08
2018,7,18,15,45,833.5,99.0,3.5,17.85,658.5,868.99,674.77
2018,7,18,16,0,818.0,97.0,3.8,17.6,614.0,841.86,659.7
2018,7,18,16,15,797.5,95.0,3.95,17.35,566.5,798.81,631.88
2018,7,18,16,30,777.0,93.0,4.1,17.1,519.0,754.0,602.26
2018,7,18,16,45,750.0,90.0,4.25,16.9,469.0,701.58,566.12
2018,7,18,17,0,723.0,87.0,4.4,16.7,419.0,648.52,528.87
2018,7,18,17,15,687.5,82.5,4.4,16.45,368.0,590.76,485.15
2018,7,18,17,30,652.0,78.0,4.4,16.2,317.0,531.02,438.13
2018,7,18,17,45,601.5,72.5,4.35,15.95,266.5,462.56,382.37
2018,7,18,18,0,551.0,67.0,4.3,15.7,216.0,397.36,327.44
2018,7,18,18,15,480.5,59.5,4.05,15.6,169.5,323.85,263.7
2018,7,18,18,30,410.0,52.0,3.8,15.5,123.0,256.63,203.98
2018,7,18,18,45,297.0,41.0,3.55,15.35,84.0,175.37,132.62
2018,7,18,19,0,184.0,30.0,3.3,15.2,45.0,108.11,62.81
2018,7,18,19,15,95.5,16.5,3.0,15.2,24.0,39.16,0.0
2018,7,18,19,30,7.0,3.0,2.7,15.2,3.0,0.0,0.0
2018,7,18,19,45,3.5,1.5,2.45,15.25,1.5,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,19,4,45,4.5,0.5,3.35,14.65,0.5,0.0,0.0
2018,7,19,5,0,9.0,1.0,3.6,14.8,1.0,0.0,0.0
2018,7,19,5,15,9.0,3.5,3.65,15.0,4.0,2.99,0.0
2018,7,19,5,30,9.0,6.0,3.7,15.2,7.0,5.25,0.0
2018,7,19,5,45,4.5,12.0,3.75,15.4,12.5,10.13,2.93
2018,7,19,6,0,0.0,18.0,3.8,15.6,18.0,14.81,7.32
2018,7,19,6,15,0.0,26.0,3.55,15.75,26.0,21.43,13.36
2018,7,19,6,30,0.0,34.0,3.3,15.9,34.0,28.05,19.36
2018,7,19,6,45,0.0,48.5,3.05,16.1,48.5,40.11,30.1
2018,7,19,7,0,0.0,63.0,2.8,16.3,63.0,52.19,40.74
2018,7,19,7,15,0.0,88.5,2.55,16.45,88.5,72.5,58.45
2018,7,19,7,30,0.0,114.0,2.3,16.6,114.0,91.89,75.09
2018,7,19,7,45,0.5,134.0,2.05,16.8,134.5,106.99,87.78
2018,7,19,8,0,1.0,154.0,1.8,17.0,155.0,121.91,100.12
2018,7,19,8,15,3.0,168.0,1.6,17.25,170.0,132.64,108.74
2018,7,19,8,30,5.0,182.0,1.4,17.5,185.0,144.57,112.91
2018,7,19,8,45,8.0,201.5,1.25,17.7,207.0,160.95,125.34
2018,7,19,9,0,11.0,221.0,1.1,17.9,229.0,177.91,138.12
2018,7,19,9,15,13.5,238.0,1.15,18.2,248.0,193.47,149.82
2018,7,19,9,30,16.0,255.0,1.2,18.5,267.0,209.48,161.86
2018,7,19,9,45,20.0,281.0,1.2,18.75,297.0,233.35,179.87
2018,7,19,10,0,24.0,307.0,1.2,19.0,327.0,258.0,198.3
2018,7,19,10,15,31.0,332.5,1.35,19.2,359.0,281.18,215.74
2018,7,19,10,30,38.0,358.0,1.5,19.4,391.0,309.99,237.4
2018,7,19,10,45,40.0,373.0,1.7,19.6,409.0,328.86,251.52
2018,7,19,11,0,42.0,388.0,1.9,19.8,427.0,348.2,265.99
2018,7,19,11,15,45.0,400.0,2.2,19.8,442.0,366.24,279.84
2018,7,19,11,30,48.0,412.0,2.5,19.8,457.0,384.7,294.0
2018,7,19,11,45,47.5,415.0,2.8,19.85,460.0,393.12,300.56
2018,7,19,12,0,47.0,418.0,3.1,19.9,463.0,401.31,306.99
2018,7,19,12,15,50.0,421.5,3.35,19.8,469.5,412.67,316.01
2018,7,19,12,30,53.0,425.0,3.6,19.7,476.0,423.98,325.01
2018,7,19,12,45,55.0,424.5,3.9,19.6,477.0,430.58,330.6
2018,7,19,13,0,57.0,424.0,4.2,19.5,478.0,436.89,336.01
2018,7,19,13,15,61.5,421.0,4.4,19.25,478.5,442.85,341.53
2018,7,19,13,30,66.0,418.0,4.6,19.0,479.0,448.53,346.91
2018,7,19,13,45,83.0,418.0,4.8,18.8,492.5,468.92,363.8
2018,7,19,14,0,100.0,418.0,5.0,18.6,506.0,489.27,380.7
2018,7,19,14,15,348.5,316.5,4.95,18.45,609.5,685.59,535.53
2018,7,19,14,30,597.0,215.0,4.9,18.3,713.0,833.01,649.84
2018,7,19,14,45,709.0,169.0,4.8,18.1,736.5,891.2,692.24
2018,7,19,15,0,821.0,123.0,4.7,17.9,760.0,936.53,725.13
2018,7,19,15,15,808.5,120.5,4.7,17.9,721.0,911.74,708.7
2018,7,19,15,30,796.0,118.0,4.7,17.9,682.0,883.93,690.58
2018,7,19,15,45,777.5,116.5,4.45,17.6,638.0,849.02,666.39
2018,7,19,16,0,759.0,115.0,4.2,17.3,594.0,811.8,640.7
2018,7,19,16,15,735.0,112.5,4.05,17.15,546.5,766.8,609.53
2018,7,19,16,30,711.0,110.0,3.9,17.0,499.0,724.66,580.17
2018,7,19,16,45,666.5,109.5,3.75,16.9,446.5,663.9,536.23
2018,7,19,17,0,622.0,109.0,3.6,16.8,394.0,603.91,491.05
2018,7,19,17,15,584.0,102.5,3.55,16.6,344.5,543.1,444.51
2018,7,19,17,30,546.0,96.0,3.5,16.4,295.0,483.66,397.68
2018,7,19,17,45,508.0,87.0,3.45,16.25,249.5,423.37,348.69
2018,7,19,18,0,470.0,78.0,3.4,16.1,204.0,365.32,299.88
2018,7,19,18,15,394.5,68.0,3.3,16.0,158.5,287.28,233.27
2018,7,19,18,30,319.0,58.0,3.2,15.9,113.0,221.52,175.58
2018,7,19,18,45,240.5,44.0,3.15,15.8,78.0,158.11,119.13
2018,7,19,19,0,162.0,30.0,3.1,15.7,43.0,100.91,56.56
2018,7,19,19,15,92.0,17.5,3.0,15.7,24.0,39.15,0.0
2018,7,19,19,30,22.0,5.0,2.9,15.7,5.0,0.0,0.0
2018,7,19,19,45,11.0,2.5,2.85,15.7,2.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.75,15.7,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,20,4,45,4.5,1.5,2.5,14.8,1.5,0.0,0.0
2018,7,20,5,0,9.0,3.0,2.6,14.9,3.0,0.0,0.0
2018,7,20,5,15,16.0,8.0,2.8,15.15,9.0,6.83,0.0
2018,7,20,5,30,23.0,13.0,3.0,15.4,15.0,10.98,0.0
2018,7,20,5,45,94.5,34.0,3.15,15.65,48.5,26.59,16.78
2018,7,20,6,0,166.0,55.0,3.3,15.9,82.0,42.12,31.11
2018,7,20,6,15,136.0,53.0,3.3,16.1,80.0,40.88,30.48
2018,7,20,6,30,106.0,51.0,3.3,16.3,78.0,39.24,29.23
2018,7,20,6,45,53.0,68.0,3.35,16.55,81.5,53.59,41.96
2018,7,20,7,0,0.0,85.0,3.4,16.8,85.0,69.24,55.65
2018,7,20,7,15,11.0,116.5,3.3,17.05,121.5,92.88,76.1
2018,7,20,7,30,22.0,148.0,3.2,17.3,158.0,115.86,95.64
2018,7,20,7,45,44.5,177.0,3.05,17.55,200.0,130.44,107.69
2018,7,20,8,0,67.0,206.0,2.9,17.8,242.0,148.97,122.94
2018,7,20,8,15,58.0,224.5,2.9,18.1,258.0,161.31,132.77
2018,7,20,8,30,49.0,243.0,2.9,18.4,274.0,180.07,139.68
2018,7,20,8,45,58.5,270.5,2.85,18.65,310.0,206.2,159.05
2018,7,20,9,0,68.0,298.0,2.8,18.9,346.0,234.13,180.16
2018,7,20,9,15,120.5,328.5,2.75,19.1,419.0,271.01,206.98
2018,7,20,9,30,173.0,359.0,2.7,19.3,492.0,321.87,245.16
2018,7,20,9,45,206.0,373.0,2.7,19.5,538.5,361.0,275.09
2018,7,20,10,0,239.0,387.0,2.7,19.7,585.0,399.78,304.85
2018,7,20,10,15,244.5,393.5,2.7,19.8,602.5,428.04,326.88
2018,7,20,10,30,250.0,400.0,2.7,19.9,620.0,456.49,348.75
2018,7,20,10,45,385.5,343.0,2.7,20.0,691.5,515.08,394.04
2018,7,20,11,0,521.0,286.0,2.7,20.1,763.0,584.63,447.27
2018,7,20,11,15,680.5,209.5,2.75,20.15,843.5,662.48,506.85
2018,7,20,11,30,840.0,133.0,2.8,20.2,924.0,739.93,565.76
2018,7,20,11,45,841.0,134.0,2.8,20.2,931.5,776.65,591.25
2018,7,20,12,0,842.0,135.0,2.8,20.2,939.0,810.89,614.64
2018,7,20,12,15,752.0,187.5,2.9,20.15,905.5,821.43,622.34
2018,7,20,12,30,662.0,240.0,3.0,20.1,872.0,824.24,623.51
2018,7,20,12,45,462.0,346.5,3.05,20.1,786.0,762.42,575.98
2018,7,20,13,0,262.0,453.0,3.1,20.1,700.0,681.3,514.17
2018,7,20,13,15,232.5,451.0,3.15,20.0,668.0,648.3,491.53
2018,7,20,13,30,203.0,449.0,3.2,19.9,636.0,626.36,476.04
2018,7,20,13,45,223.0,425.5,3.25,19.8,626.0,629.1,479.86
2018,7,20,14,0,243.0,402.0,3.3,19.7,616.0,647.93,494.91
2018,7,20,14,15,417.5,306.5,3.35,19.6,660.5,743.54,569.78
2018,7,20,14,30,592.0,211.0,3.4,19.5,705.0,825.02,633.28
2018,7,20,14,45,695.5,163.0,3.4,19.4,719.5,872.65,667.79
2018,7,20,15,0,799.0,115.0,3.4,19.3,734.0,896.58,685.55
2018,7,20,15,15,786.5,113.0,3.4,19.3,696.0,883.74,677.79
2018,7,20,15,30,774.0,111.0,3.4,19.3,658.0,856.85,660.55
2018,7,20,15,45,757.0,109.0,3.4,19.0,615.5,823.21,639.29
2018,7,20,16,0,740.0,107.0,3.4,18.7,573.0,787.29,616.21
2018,7,20,16,15,718.0,104.0,3.35,18.55,527.0,744.01,586.91
2018,7,20,16,30,696.0,101.0,3.3,18.4,481.0,702.75,558.75
2018,7,20,16,45,667.0,97.5,3.25,18.2,433.0,651.08,522.43
2018,7,20,17,0,638.0,94.0,3.2,18.0,385.0,599.25,484.88
2018,7,20,17,15,601.5,89.0,3.15,17.85,337.0,540.68,440.21
2018,7,20,17,30,565.0,84.0,3.1,17.7,289.0,483.36,395.24
2018,7,20,17,45,515.0,77.5,3.1,17.5,242.0,417.95,342.52
2018,7,20,18,0,465.0,71.0,3.1,17.3,195.0,355.93,290.82
2018,7,20,18,15,399.5,61.5,3.05,17.15,152.0,286.98,231.89
2018,7,20,18,30,334.0,52.0,3.0,17.0,109.0,221.28,174.47
2018,7,20,18,45,247.0,40.0,2.95,16.85,74.5,156.01,116.68
2018,7,20,19,0,160.0,28.0,2.9,16.7,40.0,97.57,52.17
2018,7,20,19,15,91.0,16.0,2.75,16.75,22.0,37.65,0.0
2018,7,20,19,30,22.0,4.0,2.6,16.8,4.0,0.0,0.0
2018,7,20,19,45,11.0,2.0,2.5,16.8,2.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.35,16.85,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.3,16.95,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.25,17.05,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.2,17.15,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.15,17.2,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.1,17.2,0.0,0.0,0.0
