Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,20,23,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.05,17.2,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.0,16.95,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.95,16.8,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.9,16.65,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.85,16.55,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.75,16.45,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.7,16.35,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.75,16.3,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,21,4,45,5.0,1.5,1.85,16.35,1.5,0.0,0.0
2018,7,21,5,0,10.0,3.0,1.9,16.4,3.0,0.0,0.0
2018,7,21,5,15,49.0,12.5,1.95,16.55,15.5,10.67,0.0
2018,7,21,5,30,88.0,22.0,2.0,16.7,28.0,17.4,2.2
2018,7,21,5,45,148.0,34.5,2.0,16.9,54.0,26.37,16.42
2018,7,21,6,0,208.0,47.0,2.0,17.1,80.0,35.53,25.23
2018,7,21,6,15,148.0,53.0,2.0,17.3,81.0,40.95,30.39
2018,7,21,6,30,88.0,59.0,2.0,17.5,82.0,47.13,36.04
2018,7,21,6,45,63.0,91.0,2.0,17.7,109.0,71.54,57.51
2018,7,21,7,0,38.0,123.0,2.0,17.9,136.0,93.21,76.26
2018,7,21,7,15,68.0,151.5,2.0,18.1,180.0,112.47,92.62
2018,7,21,7,30,98.0,180.0,2.0,18.3,224.0,131.21,108.28
2018,7,21,7,45,92.0,202.0,2.0,18.55,247.0,145.39,119.81
2018,7,21,8,0,86.0,224.0,2.0,18.8,270.0,159.21,130.89
2018,7,21,8,15,81.0,243.0,2.0,19.0,289.5,171.92,140.96
2018,7,21,8,30,76.0,262.0,2.0,19.2,309.0,193.35,148.55
2018,7,21,8,45,72.5,281.5,2.0,19.35,329.0,214.88,164.47
2018,7,21,9,0,69.0,301.0,2.0,19.5,349.0,236.22,180.88
2018,7,21,9,15,82.0,325.0,2.05,19.65,385.5,264.75,202.48
2018,7,21,9,30,95.0,349.0,2.1,19.8,422.0,295.31,225.72
2018,7,21,9,45,112.0,370.0,2.15,19.9,460.0,322.7,246.54
2018,7,21,10,0,129.0,391.0,2.2,20.0,498.0,357.92,273.3
2018,7,21,10,15,131.5,405.5,2.25,20.1,518.0,383.48,292.72
2018,7,21,10,30,134.0,420.0,2.3,20.2,538.0,409.37,312.21
2018,7,21,10,45,106.5,379.5,2.35,20.3,474.5,375.29,287.0
2018,7,21,11,0,79.0,339.0,2.4,20.4,411.0,332.99,255.39
2018,7,21,11,15,95.0,350.0,2.5,20.4,438.0,364.37,279.64
2018,7,21,11,30,111.0,361.0,2.6,20.4,465.0,394.37,302.49
2018,7,21,11,45,119.5,414.0,2.65,20.45,527.0,455.68,347.69
2018,7,21,12,0,128.0,467.0,2.7,20.5,589.0,518.86,393.42
2018,7,21,12,15,192.0,441.5,2.75,20.45,624.5,561.4,426.08
2018,7,21,12,30,256.0,416.0,2.8,20.4,660.0,616.3,467.45
2018,7,21,12,45,291.0,398.5,2.85,20.4,674.0,644.93,489.08
2018,7,21,13,0,326.0,381.0,2.9,20.4,688.0,673.1,510.53
2018,7,21,13,15,278.0,384.5,2.9,20.35,643.5,642.5,487.95
2018,7,21,13,30,230.0,388.0,2.9,20.3,599.0,609.01,463.43
2018,7,21,13,45,346.5,325.0,2.95,20.2,634.5,682.97,521.03
2018,7,21,14,0,463.0,262.0,3.0,20.1,670.0,739.72,565.52
2018,7,21,14,15,647.0,187.0,3.0,20.05,737.0,853.28,649.04
2018,7,21,14,30,831.0,112.0,3.0,20.0,804.0,935.15,705.3
2018,7,21,14,45,824.0,109.0,3.0,19.9,771.0,921.88,696.94
2018,7,21,15,0,817.0,106.0,3.0,19.8,738.0,905.2,687.16
2018,7,21,15,15,777.5,113.0,3.0,19.8,689.5,876.31,668.76
2018,7,21,15,30,738.0,120.0,3.0,19.8,641.0,834.75,641.5
2018,7,21,15,45,725.5,115.0,3.0,19.5,599.5,802.59,621.43
2018,7,21,16,0,713.0,110.0,3.0,19.2,558.0,768.02,599.33
2018,7,21,16,15,724.0,99.0,3.0,19.0,523.5,744.31,584.65
2018,7,21,16,30,735.0,88.0,3.0,18.8,489.0,716.93,567.07
2018,7,21,16,45,713.0,83.5,3.05,18.65,441.5,668.07,533.43
2018,7,21,17,0,691.0,79.0,3.1,18.5,394.0,618.38,498.52
2018,7,21,17,15,658.5,75.5,3.1,18.25,346.0,564.56,458.61
2018,7,21,17,30,626.0,72.0,3.1,18.0,298.0,509.24,415.65
2018,7,21,17,45,582.5,66.0,3.1,17.8,250.5,445.52,364.46
2018,7,21,18,0,539.0,60.0,3.1,17.6,203.0,384.55,313.63
2018,7,21,18,15,473.0,52.5,3.05,17.45,158.5,313.92,253.18
2018,7,21,18,30,407.0,45.0,3.0,17.3,114.0,249.37,196.24
2018,7,21,18,45,298.5,35.5,2.9,17.15,77.0,173.15,129.13
2018,7,21,19,0,190.0,26.0,2.8,17.0,40.0,104.5,53.23
2018,7,21,19,15,108.0,15.5,2.75,16.95,22.0,41.76,0.0
2018,7,21,19,30,26.0,5.0,2.7,16.9,4.0,0.0,0.0
2018,7,21,19,45,13.0,2.5,2.6,16.85,2.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.45,16.75,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.45,16.6,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.55,16.55,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.65,16.45,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.7,16.35,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.65,16.3,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.55,16.25,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.45,16.2,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.3,16.25,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.15,16.3,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,22,4,45,16.0,2.5,2.0,16.5,2.0,0.0,0.0
2018,7,22,5,0,32.0,5.0,2.0,16.6,4.0,0.0,0.0
2018,7,22,5,15,128.5,14.5,2.0,16.75,21.0,12.38,0.0
2018,7,22,5,30,225.0,24.0,2.0,16.9,38.0,20.09,2.04
2018,7,22,5,45,331.5,32.5,2.05,17.05,74.0,26.61,16.52
2018,7,22,6,0,438.0,41.0,2.1,17.2,110.0,33.12,23.11
2018,7,22,6,15,305.5,49.5,2.1,17.3,106.0,37.51,27.36
2018,7,22,6,30,173.0,58.0,2.1,17.4,102.0,44.72,33.93
2018,7,22,6,45,106.5,92.0,2.15,17.55,121.0,70.35,56.51
2018,7,22,7,0,40.0,126.0,2.2,17.7,140.0,95.01,77.9
2018,7,22,7,15,54.0,151.5,2.2,17.85,173.5,112.23,92.54
2018,7,22,7,30,68.0,177.0,2.2,18.0,207.0,129.05,106.6
2018,7,22,7,45,114.0,195.5,2.25,18.15,253.5,135.94,112.04
2018,7,22,8,0,160.0,214.0,2.3,18.3,300.0,147.51,121.38
2018,7,22,8,15,178.0,235.5,2.35,18.45,339.5,161.35,132.54
2018,7,22,8,30,196.0,257.0,2.4,18.6,379.0,192.5,144.16
2018,7,22,8,45,176.5,286.0,2.4,18.8,402.0,225.18,168.65
2018,7,22,9,0,157.0,315.0,2.4,19.0,425.0,256.16,193.45
2018,7,22,9,15,143.0,334.5,2.5,19.05,439.0,280.98,213.79
2018,7,22,9,30,129.0,354.0,2.6,19.1,453.0,304.37,232.9
2018,7,22,9,45,129.5,373.5,2.65,19.2,476.5,332.0,254.57
2018,7,22,10,0,130.0,393.0,2.7,19.3,500.0,359.95,276.22
2018,7,22,10,15,125.5,406.0,2.8,19.3,512.5,381.07,292.65
2018,7,22,10,30,121.0,419.0,2.9,19.3,525.0,401.71,308.52
2018,7,22,10,45,149.5,414.0,3.0,19.35,548.5,428.07,328.88
2018,7,22,11,0,178.0,409.0,3.1,19.4,572.0,456.41,350.75
2018,7,22,11,15,186.5,418.0,3.2,19.4,591.0,483.96,371.64
2018,7,22,11,30,195.0,427.0,3.3,19.4,610.0,511.94,392.73
2018,7,22,11,45,309.5,397.5,3.35,19.35,691.0,595.62,456.77
2018,7,22,12,0,424.0,368.0,3.4,19.3,772.0,689.12,526.65
2018,7,22,12,15,588.5,278.0,3.5,19.3,839.0,771.4,589.68
2018,7,22,12,30,753.0,188.0,3.6,19.3,906.0,850.89,649.2
2018,7,22,12,45,821.5,145.5,3.7,19.3,923.5,884.66,672.78
2018,7,22,13,0,890.0,103.0,3.8,19.3,941.0,929.8,704.5
2018,7,22,13,15,887.0,102.0,3.85,19.3,926.0,944.1,714.64
2018,7,22,13,30,884.0,101.0,3.9,19.3,911.0,954.74,722.62
2018,7,22,13,45,880.0,100.0,3.95,19.25,890.5,960.71,727.7
2018,7,22,14,0,876.0,99.0,4.0,19.2,870.0,962.97,730.39
2018,7,22,14,15,870.5,98.0,4.05,19.15,843.0,960.05,729.69
2018,7,22,14,30,865.0,97.0,4.1,19.1,816.0,953.47,726.63
2018,7,22,14,45,857.5,94.5,4.15,19.05,782.5,939.74,718.75
2018,7,22,15,0,850.0,92.0,4.2,19.0,749.0,922.51,708.53
2018,7,22,15,15,839.0,90.5,4.2,19.0,710.5,899.73,694.1
2018,7,22,15,30,828.0,89.0,4.2,19.0,672.0,873.89,677.53
2018,7,22,15,45,814.5,86.5,4.2,18.9,629.5,841.78,656.7
2018,7,22,16,0,801.0,84.0,4.2,18.8,587.0,807.12,633.91
2018,7,22,16,15,783.5,81.5,4.2,18.65,541.0,774.81,612.75
2018,7,22,16,30,766.0,79.0,4.2,18.5,495.0,732.23,583.71
2018,7,22,16,45,742.5,76.0,4.2,18.4,447.0,682.83,549.02
2018,7,22,17,0,719.0,73.0,4.2,18.3,399.0,632.65,513.06
2018,7,22,17,15,687.0,69.0,4.15,18.15,350.0,574.93,469.93
2018,7,22,17,30,655.0,65.0,4.1,18.0,301.0,517.86,424.93
2018,7,22,17,45,610.0,60.5,4.1,17.8,253.0,455.83,374.48
2018,7,22,18,0,565.0,56.0,4.1,17.6,205.0,394.53,322.88
2018,7,22,18,15,499.0,49.5,4.05,17.45,160.0,323.73,261.77
2018,7,22,18,30,433.0,43.0,4.0,17.3,115.0,258.97,204.12
2018,7,22,18,45,333.5,34.5,3.9,17.15,79.0,185.79,138.51
2018,7,22,19,0,234.0,26.0,3.8,17.0,43.0,118.98,57.48
2018,7,22,19,15,135.5,16.0,3.7,16.95,24.0,49.52,0.0
2018,7,22,19,30,37.0,6.0,3.6,16.9,5.0,0.0,0.0
2018,7,22,19,45,18.5,3.0,3.5,16.9,2.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.35,16.85,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.25,16.8,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.2,16.75,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.15,16.65,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.1,16.55,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.05,16.45,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.0,16.35,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.0,16.25,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.05,16.15,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.1,15.75,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.1,15.65,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.05,15.55,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.95,15.45,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,23,4,45,0.0,0.0,2.9,15.45,0.0,0.0,0.0
2018,7,23,5,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,23,5,15,73.5,8.5,2.85,15.65,13.0,7.26,0.0
2018,7,23,5,30,147.0,17.0,2.8,15.8,26.0,13.7,0.0
2018,7,23,5,45,238.0,25.5,2.75,15.9,55.5,20.33,11.28
2018,7,23,6,0,329.0,34.0,2.7,16.0,85.0,26.85,17.75
2018,7,23,6,15,229.5,28.5,2.65,16.2,70.5,21.34,13.23
2018,7,23,6,30,130.0,23.0,2.6,16.4,56.0,17.17,9.64
2018,7,23,6,45,65.0,36.5,2.55,16.6,53.0,28.22,19.5
2018,7,23,7,0,0.0,50.0,2.5,16.8,50.0,41.35,31.1
2018,7,23,7,15,0.0,63.0,2.5,17.0,63.0,52.19,40.54
2018,7,23,7,30,0.0,76.0,2.5,17.2,76.0,63.06,49.88
2018,7,23,7,45,0.0,87.0,2.5,17.4,87.0,72.12,57.53
2018,7,23,8,0,0.0,98.0,2.5,17.6,98.0,80.86,64.83
2018,7,23,8,15,0.0,117.5,2.5,17.8,117.5,95.97,77.51
2018,7,23,8,30,0.0,137.0,2.5,18.0,137.0,111.25,86.2
2018,7,23,8,45,1.0,155.0,2.5,18.2,155.5,125.68,97.5
2018,7,23,9,0,2.0,173.0,2.5,18.4,174.0,140.39,108.94
2018,7,23,9,15,10.5,210.5,2.55,18.6,218.5,172.16,133.64
2018,7,23,9,30,19.0,248.0,2.6,18.8,263.0,205.24,159.18
2018,7,23,9,45,41.0,299.0,2.65,19.0,332.5,249.83,193.31
2018,7,23,10,0,63.0,350.0,2.7,19.2,402.0,302.95,233.8
2018,7,23,10,15,71.5,373.0,2.8,19.35,434.0,332.23,255.98
2018,7,23,10,30,80.0,396.0,2.9,19.5,466.0,362.89,279.15
2018,7,23,10,45,67.5,391.0,2.95,19.65,451.0,360.25,276.93
2018,7,23,11,0,55.0,386.0,3.0,19.8,436.0,355.75,273.31
2018,7,23,11,15,49.5,389.5,3.1,19.85,435.0,361.46,277.57
2018,7,23,11,30,44.0,393.0,3.2,19.9,434.0,366.54,281.27
2018,7,23,11,45,50.5,409.5,3.3,19.95,457.0,391.6,300.22
2018,7,23,12,0,57.0,426.0,3.4,20.0,480.0,417.44,319.62
2018,7,23,12,15,64.0,433.5,3.55,19.9,494.5,436.31,334.13
2018,7,23,12,30,71.0,441.0,3.7,19.8,509.0,455.48,348.91
2018,7,23,12,45,73.5,440.5,3.85,19.75,510.0,463.32,355.17
2018,7,23,13,0,76.0,440.0,4.0,19.7,511.0,470.8,361.27
2018,7,23,13,15,63.5,418.5,4.15,19.6,477.5,443.54,341.23
2018,7,23,13,30,51.0,397.0,4.3,19.5,444.0,414.95,320.18
2018,7,23,13,45,188.5,338.5,4.45,19.4,505.0,527.79,410.57
2018,7,23,14,0,326.0,280.0,4.6,19.3,566.0,626.16,488.5
2018,7,23,14,15,603.0,189.0,4.7,19.2,697.5,814.45,633.26
2018,7,23,14,30,880.0,98.0,4.8,19.1,829.0,970.23,744.3
2018,7,23,14,45,872.5,96.5,4.9,19.0,795.5,957.5,736.6
2018,7,23,15,0,865.0,95.0,5.0,18.9,762.0,941.24,727.59
2018,7,23,15,15,821.0,102.0,5.0,18.9,708.5,896.56,697.41
2018,7,23,15,30,777.0,109.0,5.0,18.9,655.0,860.4,673.25
2018,7,23,15,45,731.0,112.5,5.1,18.6,600.0,806.67,637.3
2018,7,23,16,0,685.0,116.0,5.2,18.3,545.0,756.21,603.14
2018,7,23,16,15,465.5,152.5,5.2,18.15,433.5,582.34,471.61
2018,7,23,16,30,246.0,189.0,5.2,18.0,322.0,411.56,335.11
2018,7,23,16,45,174.5,182.5,5.2,17.8,272.5,325.91,266.61
2018,7,23,17,0,103.0,176.0,5.2,17.6,223.0,261.55,213.55
2018,7,23,17,15,108.5,140.5,5.1,17.4,184.5,222.96,182.92
2018,7,23,17,30,114.0,105.0,5.0,17.2,146.0,183.37,150.72
2018,7,23,17,45,81.5,76.5,4.9,17.0,103.5,128.01,103.93
2018,7,23,18,0,49.0,48.0,4.8,16.8,61.0,75.73,59.18
2018,7,23,18,15,37.5,41.5,4.65,16.65,50.0,61.3,46.35
2018,7,23,18,30,26.0,35.0,4.5,16.5,39.0,42.31,29.63
2018,7,23,18,45,29.0,27.0,4.35,16.3,30.0,40.58,26.84
2018,7,23,19,0,32.0,19.0,4.2,16.1,21.0,31.61,10.55
2018,7,23,19,15,30.5,12.0,4.1,16.05,12.5,18.33,0.0
2018,7,23,19,30,29.0,5.0,4.0,16.0,4.0,0.0,0.0
2018,7,23,19,45,14.5,2.5,3.95,16.0,2.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.8,15.95,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.95,15.9,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,4.0,15.85,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.95,15.75,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.85,15.7,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.75,15.7,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.45,15.75,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.35,15.8,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.35,15.85,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,3.4,15.95,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,24,5,15,0.5,7.0,3.45,16.15,7.0,5.97,0.0
2018,7,24,5,30,1.0,14.0,3.5,16.3,14.0,11.54,0.0
2018,7,24,5,45,11.0,31.0,3.55,16.4,32.5,25.18,15.16
2018,7,24,6,0,21.0,48.0,3.6,16.5,51.0,38.25,27.53
2018,7,24,6,15,29.5,62.0,3.6,16.65,68.5,49.14,37.59
2018,7,24,6,30,38.0,76.0,3.6,16.8,86.0,59.92,47.36
2018,7,24,6,45,61.0,82.0,3.65,16.9,101.5,63.26,50.41
2018,7,24,7,0,84.0,88.0,3.7,17.0,117.0,67.99,54.52
2018,7,24,7,15,95.5,124.0,3.65,17.15,162.0,92.09,75.42
2018,7,24,7,30,107.0,160.0,3.6,17.3,207.0,114.77,94.77
2018,7,24,7,45,67.0,151.0,3.55,17.45,181.5,114.66,94.28
2018,7,24,8,0,27.0,142.0,3.5,17.6,156.0,108.92,88.98
2018,7,24,8,15,14.5,151.0,3.55,17.75,158.5,120.76,98.75
2018,7,24,8,30,2.0,160.0,3.6,17.9,161.0,128.39,100.17
2018,7,24,8,45,3.0,172.5,3.65,18.05,174.5,139.01,108.35
2018,7,24,9,0,4.0,185.0,3.7,18.2,188.0,149.83,116.67
2018,7,24,9,15,5.0,191.5,3.75,18.3,195.5,156.3,121.52
2018,7,24,9,30,6.0,198.0,3.8,18.4,203.0,162.87,126.48
2018,7,24,9,45,7.5,210.0,3.85,18.5,216.0,174.03,135.1
2018,7,24,10,0,9.0,222.0,3.9,18.6,229.0,185.47,143.91
2018,7,24,10,15,12.0,246.5,3.95,18.7,256.5,207.84,161.33
2018,7,24,10,30,15.0,271.0,4.0,18.8,284.0,230.82,179.12
2018,7,24,10,45,18.5,298.5,4.05,18.85,315.0,257.13,199.45
2018,7,24,11,0,22.0,326.0,4.1,18.9,346.0,284.17,220.22
2018,7,24,11,15,29.0,353.0,4.15,18.95,380.0,317.12,245.49
2018,7,24,11,30,36.0,380.0,4.2,19.0,414.0,349.84,270.45
2018,7,24,11,45,40.5,394.0,4.25,19.05,432.5,370.66,286.24
2018,7,24,12,0,45.0,408.0,4.3,19.1,451.0,392.05,302.47
2018,7,24,12,15,44.5,408.5,4.3,19.15,451.0,397.57,306.55
2018,7,24,12,30,44.0,409.0,4.3,19.2,451.0,402.76,310.45
2018,7,24,12,45,50.5,414.0,4.35,19.2,462.0,418.12,322.41
2018,7,24,13,0,57.0,419.0,4.4,19.2,473.0,433.61,334.45
2018,7,24,13,15,60.0,416.5,4.4,19.2,472.5,438.64,338.52
2018,7,24,13,30,63.0,414.0,4.4,19.2,472.0,443.36,342.45
2018,7,24,13,45,205.5,357.5,4.4,19.25,539.0,563.84,437.56
2018,7,24,14,0,348.0,301.0,4.4,19.3,606.0,669.32,519.3
2018,7,24,14,15,617.0,198.5,4.4,19.25,718.5,839.03,648.71
2018,7,24,14,30,886.0,96.0,4.4,19.2,831.0,975.07,743.97
2018,7,24,14,45,879.0,94.5,4.45,19.15,798.0,962.74,736.21
2018,7,24,15,0,872.0,93.0,4.5,19.1,765.0,946.83,727.13
2018,7,24,15,15,861.0,91.5,4.5,19.1,725.5,923.71,712.52
2018,7,24,15,30,850.0,90.0,4.5,19.1,686.0,897.42,695.72
2018,7,24,15,45,836.5,87.5,4.55,18.95,642.5,864.77,675.09
2018,7,24,16,0,823.0,85.0,4.6,18.8,599.0,829.48,652.36
2018,7,24,16,15,805.0,82.5,4.6,18.65,552.0,796.13,630.49
2018,7,24,16,30,787.0,80.0,4.6,18.5,505.0,752.32,600.6
2018,7,24,16,45,763.5,76.5,4.6,18.35,455.5,701.43,564.92
2018,7,24,17,0,740.0,73.0,4.6,18.2,406.0,649.69,527.86
2018,7,24,17,15,708.0,69.5,4.6,18.0,356.5,591.52,484.69
2018,7,24,17,30,676.0,66.0,4.6,17.8,307.0,533.91,439.27
2018,7,24,17,45,608.5,63.0,4.6,17.6,253.5,459.29,378.43
2018,7,24,18,0,541.0,60.0,4.6,17.4,200.0,387.27,317.85
2018,7,24,18,15,455.5,50.5,4.55,17.2,150.5,304.35,246.78
2018,7,24,18,30,370.0,41.0,4.5,17.0,101.0,229.85,181.38
2018,7,24,18,45,309.0,33.0,4.45,16.85,71.5,175.5,130.27
2018,7,24,19,0,248.0,25.0,4.4,16.7,42.0,121.76,49.04
2018,7,24,19,15,143.5,15.0,4.35,16.6,23.0,50.91,0.0
2018,7,24,19,30,39.0,5.0,4.3,16.5,4.0,0.0,0.0
2018,7,24,19,45,19.5,2.5,4.25,16.4,2.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.2,16.3,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.15,16.25,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.05,16.15,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.85,16.05,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.6,15.95,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.15,15.8,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.05,15.75,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,3.35,15.35,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,25,5,15,89.0,9.5,3.45,15.6,14.5,8.11,0.0
2018,7,25,5,30,178.0,19.0,3.5,15.8,29.0,15.62,0.0
2018,7,25,5,45,305.0,28.5,3.5,15.95,66.5,23.2,13.44
2018,7,25,6,0,432.0,38.0,3.5,16.1,104.0,30.72,21.03
2018,7,25,6,15,307.0,35.0,3.45,16.3,90.5,26.8,18.0
2018,7,25,6,30,182.0,32.0,3.4,16.5,77.0,23.93,15.62
2018,7,25,6,45,91.0,50.0,3.4,16.7,72.5,38.26,28.38
2018,7,25,7,0,0.0,68.0,3.4,16.9,68.0,56.37,44.33
2018,7,25,7,15,0.0,83.5,3.4,17.05,83.5,68.62,54.95
2018,7,25,7,30,0.0,99.0,3.4,17.2,99.0,80.75,65.32
2018,7,25,7,45,0.0,100.5,3.45,17.35,100.5,82.37,66.45
2018,7,25,8,0,0.0,102.0,3.5,17.5,102.0,83.89,67.49
2018,7,25,8,15,0.5,121.0,3.5,17.7,121.5,98.57,79.82
2018,7,25,8,30,1.0,140.0,3.5,17.9,141.0,113.55,88.15
2018,7,25,8,45,3.5,168.5,3.5,18.05,171.0,136.11,106.0
2018,7,25,9,0,6.0,197.0,3.5,18.2,201.0,159.18,124.09
2018,7,25,9,15,10.0,222.0,3.5,18.3,229.5,180.63,140.74
2018,7,25,9,30,14.0,247.0,3.5,18.4,258.0,202.85,157.95
2018,7,25,9,45,21.5,281.5,3.55,18.55,299.0,234.41,182.34
2018,7,25,10,0,29.0,316.0,3.6,18.7,340.0,263.11,204.35
2018,7,25,10,15,29.5,327.0,3.65,18.75,352.0,276.9,214.86
2018,7,25,10,30,30.0,338.0,3.7,18.8,364.0,290.87,225.5
2018,7,25,10,45,31.0,349.5,3.8,18.85,377.0,305.73,236.82
2018,7,25,11,0,32.0,361.0,3.9,18.9,390.0,320.86,248.32
2018,7,25,11,15,41.0,383.5,4.0,18.9,421.5,350.98,271.41
2018,7,25,11,30,50.0,406.0,4.1,18.9,453.0,382.44,295.39
2018,7,25,11,45,61.0,424.5,4.2,18.85,482.0,413.27,318.94
2018,7,25,12,0,72.0,443.0,4.3,18.8,511.0,445.28,343.37
2018,7,25,12,15,76.0,445.5,4.4,18.75,517.5,457.94,353.19
2018,7,25,12,30,80.0,448.0,4.5,18.7,524.0,470.49,363.04
2018,7,25,12,45,83.0,447.0,4.6,18.7,525.5,478.69,369.6
2018,7,25,13,0,86.0,446.0,4.7,18.7,527.0,486.52,375.94
2018,7,25,13,15,85.5,437.5,4.8,18.65,517.0,483.39,374.15
2018,7,25,13,30,85.0,429.0,4.9,18.6,507.0,479.55,371.9
2018,7,25,13,45,211.5,356.5,5.0,18.55,543.5,569.28,444.44
2018,7,25,14,0,338.0,284.0,5.1,18.5,580.0,643.36,504.46
2018,7,25,14,15,583.0,200.0,5.15,18.4,691.0,808.36,633.01
2018,7,25,14,30,828.0,116.0,5.2,18.3,802.0,940.72,728.85
2018,7,25,14,45,680.0,152.5,5.25,18.2,700.0,851.16,665.61
2018,7,25,15,0,532.0,189.0,5.3,18.1,598.0,743.8,588.29
2018,7,25,15,15,284.0,232.0,5.3,18.1,449.0,519.8,415.44
2018,7,25,15,30,36.0,275.0,5.3,18.1,300.0,296.43,234.78
2018,7,25,15,45,106.0,248.0,5.3,17.75,315.5,350.32,281.39
2018,7,25,16,0,176.0,221.0,5.3,17.4,331.0,381.75,309.69
2018,7,25,16,15,98.0,200.0,5.3,17.25,260.5,289.43,234.61
2018,7,25,16,30,20.0,179.0,5.3,17.1,190.0,174.27,139.52
2018,7,25,16,45,51.5,139.0,5.3,16.95,163.0,169.79,137.65
2018,7,25,17,0,83.0,99.0,5.3,16.8,136.0,162.03,132.7
2018,7,25,17,15,102.5,90.5,5.25,16.65,130.5,163.71,134.82
2018,7,25,17,30,122.0,82.0,5.2,16.5,125.0,174.15,143.89
2018,7,25,17,45,61.0,45.0,5.15,16.3,66.5,81.77,65.03
2018,7,25,18,0,0.0,8.0,5.1,16.1,8.0,6.57,0.0
2018,7,25,18,15,0.0,6.5,5.0,15.95,6.5,5.33,0.0
2018,7,25,18,30,0.0,5.0,4.9,15.8,5.0,4.1,0.0
2018,7,25,18,45,5.0,4.5,4.8,15.65,5.0,6.17,0.0
2018,7,25,19,0,10.0,4.0,4.7,15.5,5.0,8.5,0.0
2018,7,25,19,15,10.0,3.0,4.55,15.45,3.5,5.22,0.0
2018,7,25,19,30,10.0,2.0,4.4,15.4,2.0,0.0,0.0
2018,7,25,19,45,5.0,1.0,4.25,15.35,1.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.05,15.3,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.85,15.25,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.75,15.2,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.7,15.15,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.7,15.15,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.75,15.25,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,3.7,15.35,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,7,26,5,15,67.0,8.5,3.65,15.5,12.0,7.26,0.0
2018,7,26,5,30,134.0,17.0,3.6,15.6,24.0,13.27,0.0
2018,7,26,5,45,247.0,27.5,3.55,15.75,58.0,22.21,12.51
2018,7,26,6,0,360.0,38.0,3.5,15.9,92.0,30.45,20.79
2018,7,26,6,15,265.0,29.0,3.45,16.1,77.0,22.0,13.78
2018,7,26,6,30,170.0,20.0,3.4,16.3,62.0,14.51,7.26
2018,7,26,6,45,85.0,28.5,3.35,16.5,49.5,20.44,12.57
2018,7,26,7,0,0.0,37.0,3.3,16.7,37.0,30.55,21.54
2018,7,26,7,15,0.0,49.5,3.2,16.8,49.5,40.95,30.66
2018,7,26,7,30,0.0,62.0,3.1,16.9,62.0,51.37,39.71
2018,7,26,7,45,0.0,69.0,3.0,17.05,69.0,57.23,44.66
2018,7,26,8,0,0.0,76.0,2.9,17.2,76.0,63.1,49.58
2018,7,26,8,15,0.0,90.0,2.85,17.3,90.0,74.84,59.53
2018,7,26,8,30,0.0,104.0,2.8,17.4,104.0,86.0,65.78
2018,7,26,8,45,0.0,115.5,2.75,17.55,115.5,95.23,73.09
2018,7,26,9,0,0.0,127.0,2.7,17.7,127.0,104.53,80.41
2018,7,26,9,15,1.0,141.0,2.7,17.8,142.0,116.15,89.53
2018,7,26,9,30,2.0,155.0,2.7,17.9,157.0,127.98,98.8
2018,7,26,9,45,5.5,185.0,2.75,18.0,189.5,153.67,119.07
2018,7,26,10,0,9.0,215.0,2.8,18.1,222.0,179.98,139.68
2018,7,26,10,15,10.0,226.5,2.85,18.1,235.0,190.98,148.18
2018,7,26,10,30,11.0,238.0,2.9,18.1,248.0,202.19,156.86
2018,7,26,10,45,11.0,238.5,3.0,18.15,248.5,204.05,158.18
2018,7,26,11,0,11.0,239.0,3.1,18.2,249.0,205.83,159.49
2018,7,26,11,15,11.5,245.5,3.25,18.15,256.0,212.87,165.01
2018,7,26,11,30,12.0,252.0,3.4,18.1,263.0,219.99,170.59
2018,7,26,11,45,13.0,263.5,3.5,18.1,275.5,231.78,179.8
2018,7,26,12,0,14.0,275.0,3.6,18.1,288.0,243.74,189.12
2018,7,26,12,15,15.0,282.0,3.75,18.05,296.0,251.98,195.63
2018,7,26,12,30,16.0,289.0,3.9,18.0,304.0,260.27,202.22
2018,7,26,12,45,39.0,342.5,4.05,17.95,379.0,342.0,266.14
2018,7,26,13,0,62.0,396.0,4.2,17.9,454.0,417.12,323.98
2018,7,26,13,15,50.5,370.0,4.3,17.8,417.0,385.68,300.09
2018,7,26,13,30,39.0,344.0,4.4,17.7,380.0,353.0,275.36
2018,7,26,13,45,171.5,284.0,4.5,17.65,435.0,458.11,361.41
2018,7,26,14,0,304.0,224.0,4.6,17.6,490.0,549.3,435.34
2018,7,26,14,15,588.5,166.5,4.6,17.5,660.5,779.15,611.84
2018,7,26,14,30,873.0,109.0,4.6,17.4,831.0,978.5,753.86
2018,7,26,14,45,865.5,106.5,4.65,17.35,797.0,964.88,744.69
2018,7,26,15,0,858.0,104.0,4.7,17.3,763.0,947.7,734.6
2018,7,26,15,15,846.0,102.0,4.7,17.3,723.0,923.38,718.97
2018,7,26,15,30,834.0,100.0,4.7,17.3,683.0,895.96,701.17
2018,7,26,15,45,821.0,96.5,4.65,17.1,639.0,863.05,679.55
2018,7,26,16,0,808.0,93.0,4.6,16.9,595.0,836.5,662.48
2018,7,26,16,15,735.0,101.5,4.6,16.8,530.0,761.0,609.06
2018,7,26,16,30,662.0,110.0,4.6,16.7,465.0,691.09,558.94
2018,7,26,16,45,624.5,106.5,4.6,16.6,415.0,633.6,517.23
2018,7,26,17,0,587.0,103.0,4.6,16.5,365.0,576.65,474.0
2018,7,26,17,15,577.0,92.5,4.6,16.3,323.5,531.89,439.65
2018,7,26,17,30,567.0,82.0,4.6,16.1,282.0,486.16,403.29
2018,7,26,17,45,535.5,73.0,4.6,15.95,237.5,428.51,355.67
2018,7,26,18,0,504.0,64.0,4.6,15.8,193.0,372.54,307.73
2018,7,26,18,15,440.5,55.0,4.55,15.65,149.5,302.78,246.77
2018,7,26,18,30,377.0,46.0,4.5,15.5,106.0,238.9,189.35
2018,7,26,18,45,293.0,35.5,4.4,15.4,72.0,172.19,127.51
2018,7,26,19,0,209.0,25.0,4.3,15.3,38.0,107.86,29.91
2018,7,26,19,15,120.0,15.0,4.2,15.25,21.0,44.77,0.0
2018,7,26,19,30,31.0,5.0,4.1,15.2,4.0,0.0,0.0
2018,7,26,19,45,15.5,2.5,4.05,15.15,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.95,15.05,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.15,14.85,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.25,14.8,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.4,14.75,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.55,14.7,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.65,14.65,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.65,14.6,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.55,14.6,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.55,14.65,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,4.65,14.75,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,7,27,5,15,64.5,8.0,4.8,15.0,11.5,6.83,0.0
2018,7,27,5,30,129.0,16.0,4.9,15.2,23.0,12.5,0.0
2018,7,27,5,45,217.0,25.5,4.95,15.35,51.5,20.45,10.95
2018,7,27,6,0,305.0,35.0,5.0,15.5,80.0,27.75,18.44
2018,7,27,6,15,214.0,28.0,4.95,15.65,65.5,20.97,12.88
2018,7,27,6,30,123.0,21.0,4.9,15.8,51.0,15.74,8.36
2018,7,27,6,45,61.5,31.5,4.9,15.95,46.5,24.54,16.25
2018,7,27,7,0,0.0,42.0,4.9,16.1,42.0,34.7,25.27
2018,7,27,7,15,0.0,54.5,4.8,16.25,54.5,45.11,34.41
2018,7,27,7,30,0.0,67.0,4.7,16.4,67.0,55.54,43.46
2018,7,27,7,45,0.0,74.0,4.65,16.5,74.0,61.4,48.42
2018,7,27,8,0,0.0,81.0,4.6,16.6,81.0,67.28,53.34
2018,7,27,8,15,0.0,95.0,4.6,16.7,95.0,78.76,63.09
2018,7,27,8,30,0.0,109.0,4.6,16.8,109.0,89.88,69.18
2018,7,27,8,45,0.0,121.5,4.65,16.9,121.5,99.9,77.18
2018,7,27,9,0,0.0,134.0,4.7,17.0,134.0,110.0,85.19
2018,7,27,9,15,0.5,140.5,4.7,17.1,141.0,115.62,89.49
2018,7,27,9,30,1.0,147.0,4.7,17.2,148.0,121.32,93.87
2018,7,27,9,45,3.0,165.5,4.75,17.3,168.0,137.27,106.51
2018,7,27,10,0,5.0,184.0,4.8,17.4,188.0,153.59,119.4
2018,7,27,10,15,6.5,194.5,4.8,17.4,200.0,163.61,127.27
2018,7,27,10,30,8.0,205.0,4.8,17.4,212.0,173.89,135.34
2018,7,27,10,45,9.0,212.0,4.8,17.45,220.0,181.24,141.06
2018,7,27,11,0,10.0,219.0,4.8,17.5,228.0,188.74,146.9
2018,7,27,11,15,10.5,229.5,4.85,17.55,239.0,198.92,154.88
2018,7,27,11,30,11.0,240.0,4.9,17.6,250.0,209.23,162.95
2018,7,27,11,45,13.5,265.0,4.95,17.6,277.5,233.49,182.06
2018,7,27,12,0,16.0,290.0,5.0,17.6,305.0,258.25,201.48
2018,7,27,12,15,17.0,300.5,5.05,17.6,316.5,269.7,210.44
2018,7,27,12,30,18.0,311.0,5.1,17.6,328.0,281.27,219.53
2018,7,27,12,45,21.0,327.5,5.15,17.6,347.0,300.06,234.31
2018,7,27,13,0,24.0,344.0,5.2,17.6,366.0,333.13,260.12
2018,7,27,13,15,25.5,346.5,5.2,17.55,370.0,339.86,265.52
2018,7,27,13,30,27.0,349.0,5.2,17.5,374.0,346.53,270.97
2018,7,27,13,45,174.5,299.5,5.2,17.5,452.5,477.21,377.29
2018,7,27,14,0,322.0,250.0,5.2,17.5,531.0,594.63,471.05
2018,7,27,14,15,614.0,175.0,5.15,17.45,689.5,814.34,640.21
2018,7,27,14,30,906.0,100.0,5.1,17.4,848.0,1002.4,774.38
2018,7,27,14,45,898.5,99.0,5.1,17.35,814.0,990.02,765.84
2018,7,27,15,0,891.0,98.0,5.1,17.3,780.0,973.99,756.15
2018,7,27,15,15,880.0,95.5,5.1,17.3,739.5,949.46,740.38
2018,7,27,15,30,869.0,93.0,5.1,17.3,699.0,921.64,722.3
2018,7,27,15,45,854.0,91.0,5.05,17.05,654.0,887.7,700.1
2018,7,27,16,0,839.0,89.0,5.0,16.8,609.0,851.13,675.86
2018,7,27,16,15,820.0,87.0,5.0,16.65,561.0,817.19,653.39
2018,7,27,16,30,801.0,85.0,5.0,16.5,513.0,772.48,622.55
2018,7,27,16,45,776.0,81.5,4.95,16.35,462.5,719.69,584.88
2018,7,27,17,0,751.0,78.0,4.9,16.2,412.0,666.08,545.89
2018,7,27,17,15,715.5,74.0,4.95,16.0,360.0,604.09,499.46
2018,7,27,17,30,680.0,70.0,5.0,15.8,308.0,545.89,453.13
2018,7,27,17,45,606.0,64.5,5.0,15.6,251.0,461.43,383.78
2018,7,27,18,0,532.0,59.0,5.0,15.4,194.0,382.69,317.0
2018,7,27,18,15,450.0,51.5,5.05,15.3,147.5,304.03,248.43
2018,7,27,18,30,368.0,44.0,5.1,15.2,101.0,233.21,185.1
2018,7,27,18,45,251.5,32.0,5.1,15.05,64.5,153.27,112.87
2018,7,27,19,0,135.0,20.0,5.1,14.9,28.0,77.6,13.51
2018,7,27,19,15,67.5,10.0,5.1,14.85,14.0,26.54,0.0
2018,7,27,19,30,0.0,0.0,5.1,14.8,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,5.1,14.75,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,5.1,14.7,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,5.1,14.7,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,5.1,14.7,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,5.05,14.65,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,5.0,14.6,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.95,14.6,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,4.6,14.55,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,4.2,14.45,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,3.9,14.25,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,4.05,14.2,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,4.3,14.25,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,4.45,14.3,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,4.55,14.25,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,4.35,14.15,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,4.25,14.1,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,4.2,14.15,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,28,5,15,0.0,2.0,4.25,14.4,2.0,1.71,0.0
2018,7,28,5,30,0.0,4.0,4.3,14.6,4.0,3.28,0.0
2018,7,28,5,45,0.0,8.0,4.3,14.8,8.0,6.56,0.0
2018,7,28,6,0,0.0,12.0,4.3,15.0,12.0,9.86,2.92
2018,7,28,6,15,0.0,17.0,4.15,15.1,17.0,13.98,6.73
2018,7,28,6,30,0.0,22.0,4.0,15.2,22.0,18.11,10.52
2018,7,28,6,45,0.0,38.0,3.85,15.35,38.0,31.37,22.41
2018,7,28,7,0,0.0,54.0,3.7,15.5,54.0,44.69,34.23
2018,7,28,7,15,0.0,68.5,3.55,15.6,68.5,56.79,44.85
2018,7,28,7,30,0.0,83.0,3.4,15.7,83.0,68.64,55.12
2018,7,28,7,45,0.0,91.5,3.25,15.8,91.5,75.51,60.91
2018,7,28,8,0,0.0,100.0,3.1,15.9,100.0,82.33,66.6
2018,7,28,8,15,0.0,114.5,3.05,16.0,114.5,93.64,76.12
2018,7,28,8,30,0.0,129.0,3.0,16.1,129.0,105.17,81.93
2018,7,28,8,45,1.0,147.5,2.95,16.25,148.0,119.98,93.7
2018,7,28,9,0,2.0,166.0,2.9,16.4,167.0,135.06,105.58
2018,7,28,9,15,4.0,179.0,2.9,16.55,182.0,146.48,114.42
2018,7,28,9,30,6.0,192.0,2.9,16.7,197.0,158.25,123.53
2018,7,28,9,45,9.0,219.0,2.9,16.85,226.5,181.68,141.9
2018,7,28,10,0,12.0,246.0,2.9,17.0,256.0,205.73,160.63
2018,7,28,10,15,15.5,271.5,2.95,17.15,284.5,229.5,179.04
2018,7,28,10,30,19.0,297.0,3.0,17.3,313.0,253.97,197.89
2018,7,28,10,45,19.5,306.5,3.1,17.45,323.5,264.43,205.78
2018,7,28,11,0,20.0,316.0,3.2,17.6,334.0,274.98,213.75
2018,7,28,11,15,52.5,332.0,3.25,17.7,380.5,316.85,246.59
2018,7,28,11,30,85.0,348.0,3.3,17.8,427.0,366.32,284.97
2018,7,28,11,45,117.5,357.5,3.4,17.85,468.0,408.22,317.51
2018,7,28,12,0,150.0,367.0,3.5,17.9,509.0,452.44,351.64
2018,7,28,12,15,123.5,377.5,3.6,17.95,494.5,449.08,348.39
2018,7,28,12,30,97.0,388.0,3.7,18.0,480.0,443.78,343.79
2018,7,28,12,45,72.0,396.0,3.85,18.05,464.0,422.11,327.01
2018,7,28,13,0,47.0,404.0,4.0,18.1,448.0,411.38,318.34
2018,7,28,13,15,42.0,388.0,4.05,18.05,427.0,395.46,306.56
2018,7,28,13,30,37.0,372.0,4.1,18.0,406.0,378.71,294.12
2018,7,28,13,45,165.0,322.0,4.2,18.0,467.0,474.69,372.32
2018,7,28,14,0,293.0,272.0,4.3,18.0,528.0,570.09,448.48
2018,7,28,14,15,558.5,208.5,4.35,17.95,676.0,796.14,620.99
2018,7,28,14,30,824.0,145.0,4.4,17.9,824.0,983.36,754.08
2018,7,28,14,45,823.5,138.0,4.45,17.8,792.0,972.21,746.89
2018,7,28,15,0,823.0,131.0,4.5,17.7,760.0,957.3,738.65
2018,7,28,15,15,810.0,128.5,4.5,17.7,720.0,931.79,722.34
2018,7,28,15,30,797.0,126.0,4.5,17.7,680.0,903.21,703.88
2018,7,28,15,45,758.5,126.0,4.45,17.5,625.5,851.34,668.78
2018,7,28,16,0,720.0,126.0,4.4,17.3,571.0,803.5,636.31
2018,7,28,16,15,649.5,130.0,4.4,17.15,507.0,727.1,582.25
2018,7,28,16,30,579.0,134.0,4.4,17.0,443.0,652.12,527.77
2018,7,28,16,45,409.0,148.0,4.4,16.85,355.5,505.16,413.25
2018,7,28,17,0,239.0,162.0,4.4,16.7,268.0,362.79,298.51
2018,7,28,17,15,250.5,143.5,4.4,16.5,242.0,340.87,282.12
2018,7,28,17,30,262.0,125.0,4.4,16.3,216.0,317.07,263.18
2018,7,28,17,45,301.5,102.0,4.4,16.1,190.0,302.7,251.48
2018,7,28,18,0,341.0,79.0,4.4,15.9,164.0,295.84,244.35
2018,7,28,18,15,321.0,66.0,4.4,15.7,131.5,252.9,205.81
2018,7,28,18,30,301.0,53.0,4.4,15.5,99.0,211.74,167.4
2018,7,28,18,45,201.5,37.5,4.35,15.35,63.5,139.24,101.6
2018,7,28,19,0,102.0,22.0,4.3,15.2,28.0,69.36,4.03
2018,7,28,19,15,51.0,11.0,4.3,15.1,14.0,23.01,0.0
2018,7,28,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,4.25,14.9,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.2,14.75,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,4.15,14.7,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,4.05,14.65,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.7,14.55,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,29,5,15,18.0,6.5,3.75,14.7,7.5,5.55,0.0
2018,7,29,5,30,36.0,13.0,3.8,14.8,15.0,10.48,0.0
2018,7,29,5,45,36.0,24.5,3.8,14.85,28.0,19.99,10.3
2018,7,29,6,0,36.0,36.0,3.8,14.9,41.0,29.03,19.55
2018,7,29,6,15,20.5,55.0,3.75,15.05,58.0,44.03,33.24
2018,7,29,6,30,5.0,74.0,3.7,15.2,75.0,59.05,46.85
2018,7,29,6,45,8.5,93.5,3.7,15.35,96.0,73.94,60.15
2018,7,29,7,0,12.0,113.0,3.7,15.5,117.0,88.72,73.13
2018,7,29,7,15,25.5,138.0,3.65,15.55,148.5,103.34,85.77
2018,7,29,7,30,39.0,163.0,3.6,15.6,180.0,120.07,100.06
2018,7,29,7,45,49.5,187.0,3.55,15.7,211.0,135.79,113.25
2018,7,29,8,0,60.0,211.0,3.5,15.8,242.0,151.13,125.95
2018,7,29,8,15,77.0,236.0,3.45,15.85,280.0,167.38,139.33
2018,7,29,8,30,94.0,261.0,3.4,15.9,318.0,193.91,150.86
2018,7,29,8,45,76.5,275.0,3.35,15.9,324.0,211.48,164.46
2018,7,29,9,0,59.0,289.0,3.3,15.9,330.0,226.76,177.1
2018,7,29,9,15,68.0,313.0,3.3,15.95,362.5,253.62,198.05
2018,7,29,9,30,77.0,337.0,3.3,16.0,395.0,282.05,220.27
2018,7,29,9,45,84.5,357.5,3.25,16.0,424.0,308.99,241.34
2018,7,29,10,0,92.0,378.0,3.2,16.0,453.0,337.12,263.23
2018,7,29,10,15,96.0,393.0,3.25,16.05,474.0,360.57,281.43
2018,7,29,10,30,100.0,408.0,3.3,16.1,495.0,384.54,299.91
2018,7,29,10,45,92.5,417.5,3.3,16.1,499.5,397.7,309.92
2018,7,29,11,0,85.0,427.0,3.3,16.1,504.0,410.01,319.18
2018,7,29,11,15,82.0,430.5,3.35,16.1,506.0,419.74,326.56
2018,7,29,11,30,79.0,434.0,3.4,16.1,508.0,428.91,333.5
2018,7,29,11,45,65.5,425.0,3.45,16.1,486.5,418.46,325.39
2018,7,29,12,0,52.0,416.0,3.5,16.1,465.0,406.28,315.97
2018,7,29,12,15,70.5,429.5,3.6,16.15,496.0,440.2,342.32
2018,7,29,12,30,89.0,443.0,3.7,16.2,527.0,475.36,369.32
2018,7,29,12,45,76.5,413.0,3.75,16.2,485.0,442.44,344.48
2018,7,29,13,0,64.0,383.0,3.8,16.2,443.0,407.65,318.28
2018,7,29,13,15,65.5,398.5,3.85,16.25,459.0,428.24,334.22
2018,7,29,13,30,67.0,414.0,3.9,16.3,475.0,449.08,350.14
2018,7,29,13,45,51.5,367.5,3.95,16.3,413.5,391.88,306.69
2018,7,29,14,0,36.0,321.0,4.0,16.3,352.0,333.49,261.94
2018,7,29,14,15,37.5,326.5,4.05,16.35,358.0,342.66,269.57
2018,7,29,14,30,39.0,332.0,4.1,16.4,364.0,351.95,277.14
2018,7,29,14,45,34.5,309.5,4.15,16.45,337.0,326.65,257.84
2018,7,29,15,0,30.0,287.0,4.2,16.5,310.0,300.99,238.21
2018,7,29,15,15,63.0,274.0,4.2,16.5,319.0,320.52,255.53
2018,7,29,15,30,96.0,261.0,4.2,16.5,328.0,356.93,285.84
2018,7,29,15,45,148.5,254.0,4.35,16.4,349.5,397.08,319.98
2018,7,29,16,0,201.0,247.0,4.5,16.3,371.0,434.17,351.62
2018,7,29,16,15,213.5,204.5,4.6,16.15,326.5,411.23,335.37
2018,7,29,16,30,226.0,162.0,4.7,16.0,282.0,367.88,302.98
2018,7,29,16,45,379.5,136.5,4.8,15.85,314.0,469.72,388.7
2018,7,29,17,0,533.0,111.0,4.9,15.7,346.0,547.68,453.64
2018,7,29,17,15,460.5,107.5,4.9,15.5,292.0,461.71,384.59
2018,7,29,17,30,388.0,104.0,4.9,15.3,238.0,389.56,325.4
2018,7,29,17,45,328.0,87.5,4.9,15.1,188.0,315.53,263.58
2018,7,29,18,0,268.0,71.0,4.9,14.9,138.0,246.54,204.5
2018,7,29,18,15,225.0,61.5,4.8,14.8,108.5,200.23,163.17
2018,7,29,18,30,182.0,52.0,4.7,14.7,79.0,148.75,117.05
2018,7,29,18,45,116.0,35.5,4.55,14.55,50.5,95.36,68.08
2018,7,29,19,0,50.0,19.0,4.4,14.4,22.0,42.47,0.0
2018,7,29,19,15,25.0,9.5,4.3,14.4,11.0,14.8,0.0
2018,7,29,19,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,4.15,14.4,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.1,14.35,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.05,14.3,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.05,14.35,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.05,14.4,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.95,14.4,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.85,14.35,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.9,14.35,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.85,14.35,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,30,5,15,67.0,9.5,3.95,14.45,12.5,8.11,0.0
2018,7,30,5,30,134.0,19.0,4.0,14.6,25.0,14.83,0.0
2018,7,30,5,45,236.5,31.5,4.1,14.75,58.5,24.47,13.62
2018,7,30,6,0,339.0,44.0,4.2,14.9,92.0,35.84,25.39
2018,7,30,6,15,240.5,37.0,4.15,15.05,78.0,28.18,19.26
2018,7,30,6,30,142.0,30.0,4.1,15.2,64.0,22.28,14.23
2018,7,30,6,45,71.0,44.5,4.05,15.35,61.5,34.18,24.9
2018,7,30,7,0,0.0,59.0,4.0,15.5,59.0,48.86,37.93
2018,7,30,7,15,0.0,76.5,3.85,15.65,76.5,63.22,50.53
2018,7,30,7,30,0.0,94.0,3.7,15.8,94.0,76.91,62.37
2018,7,30,7,45,0.0,112.5,3.6,15.95,112.5,91.17,74.55
2018,7,30,8,0,0.0,131.0,3.5,16.1,131.0,105.25,86.43
2018,7,30,8,15,1.0,149.0,3.4,16.2,149.5,118.88,97.81
2018,7,30,8,30,2.0,167.0,3.3,16.3,168.0,133.33,104.89
2018,7,30,8,45,4.5,182.0,3.25,16.45,185.0,146.13,114.77
2018,7,30,9,0,7.0,197.0,3.2,16.6,202.0,159.36,124.97
2018,7,30,9,15,10.0,217.5,3.2,16.7,225.0,177.29,138.95
2018,7,30,9,30,13.0,238.0,3.2,16.8,248.0,195.81,153.35
2018,7,30,9,45,17.0,263.5,3.2,16.85,277.0,219.13,171.51
2018,7,30,10,0,21.0,289.0,3.2,16.9,306.0,243.24,190.21
2018,7,30,10,15,24.0,309.5,3.3,17.0,329.5,261.47,204.24
2018,7,30,10,30,27.0,330.0,3.4,17.1,353.0,283.75,221.39
2018,7,30,10,45,27.0,335.5,3.45,17.15,359.0,293.0,228.39
2018,7,30,11,0,27.0,341.0,3.5,17.2,365.0,302.23,235.38
2018,7,30,11,15,24.5,337.5,3.55,17.2,359.5,302.17,235.23
2018,7,30,11,30,22.0,334.0,3.6,17.2,354.0,296.45,230.74
2018,7,30,11,45,36.5,368.0,3.65,17.25,402.0,346.47,269.48
2018,7,30,12,0,51.0,402.0,3.7,17.3,450.0,393.36,305.34
2018,7,30,12,15,52.5,405.5,3.75,17.3,455.0,403.44,312.96
2018,7,30,12,30,54.0,409.0,3.8,17.3,460.0,413.4,320.64
2018,7,30,12,45,46.0,398.0,3.85,17.3,441.0,400.96,311.16
2018,7,30,13,0,38.0,387.0,3.9,17.3,422.0,387.49,300.96
2018,7,30,13,15,37.5,378.5,3.95,17.3,413.0,382.67,297.61
2018,7,30,13,30,37.0,370.0,4.0,17.3,404.0,377.38,293.9
2018,7,30,13,45,176.0,322.0,4.05,17.3,476.0,486.4,382.37
2018,7,30,14,0,315.0,274.0,4.1,17.3,548.0,614.66,482.52
2018,7,30,14,15,363.5,272.0,4.15,17.25,578.0,664.26,520.44
2018,7,30,14,30,412.0,270.0,4.2,17.2,608.0,711.91,557.14
2018,7,30,14,45,500.5,231.5,4.2,17.15,624.5,757.65,593.87
2018,7,30,15,0,589.0,193.0,4.2,17.1,641.0,807.63,633.27
2018,7,30,15,15,700.5,152.5,4.2,17.1,657.5,862.55,673.94
2018,7,30,15,30,812.0,112.0,4.2,17.1,674.0,903.74,704.55
2018,7,30,15,45,788.5,112.0,4.25,16.85,628.0,865.17,679.3
2018,7,30,16,0,765.0,112.0,4.3,16.6,582.0,824.43,652.77
2018,7,30,16,15,734.0,111.5,4.35,16.45,532.5,779.38,622.51
2018,7,30,16,30,703.0,111.0,4.4,16.3,483.0,729.2,587.88
2018,7,30,16,45,662.5,109.0,4.45,16.1,431.0,669.26,545.16
2018,7,30,17,0,622.0,107.0,4.5,15.9,379.0,609.85,501.0
2018,7,30,17,15,575.5,101.5,4.5,15.7,328.5,543.36,449.3
2018,7,30,17,30,529.0,96.0,4.5,15.5,278.0,478.9,397.67
2018,7,30,17,45,462.5,88.5,4.55,15.25,228.0,398.17,331.36
2018,7,30,18,0,396.0,81.0,4.6,15.0,178.0,329.41,272.77
2018,7,30,18,15,324.0,67.0,4.55,14.9,134.0,256.49,209.17
2018,7,30,18,30,252.0,53.0,4.5,14.8,90.0,191.05,150.9
2018,7,30,18,45,165.5,36.0,4.45,14.7,56.5,124.53,89.33
2018,7,30,19,0,79.0,19.0,4.4,14.6,23.0,51.94,0.0
2018,7,30,19,15,39.5,9.5,4.4,14.55,11.5,18.69,0.0
2018,7,30,19,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,4.4,14.5,0.0,0.0,0.0
