Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,20,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,4.45,14.45,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,4.45,14.35,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,4.35,14.25,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,4.2,14.15,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,4.05,14.1,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.55,13.9,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,31,5,15,36.5,7.5,3.6,14.2,9.0,6.4,0.0
2018,7,31,5,30,73.0,15.0,3.6,14.4,18.0,12.8,0.0
2018,7,31,5,45,140.0,27.0,3.6,14.55,43.0,20.81,10.51
2018,7,31,6,0,207.0,39.0,3.6,14.7,68.0,29.78,20.14
2018,7,31,6,15,148.0,36.0,3.5,14.9,61.0,26.96,18.18
2018,7,31,6,30,89.0,33.0,3.4,15.1,54.0,26.04,17.58
2018,7,31,6,45,137.5,53.5,3.3,15.25,95.0,41.21,31.18
2018,7,31,7,0,186.0,74.0,3.2,15.4,136.0,55.82,44.13
2018,7,31,7,15,186.0,84.5,3.15,15.5,155.5,62.69,50.09
2018,7,31,7,30,186.0,95.0,3.1,15.6,175.0,69.28,55.72
2018,7,31,7,45,93.0,104.5,3.05,15.7,144.5,79.67,64.59
2018,7,31,8,0,0.0,114.0,3.0,15.8,114.0,92.8,75.74
2018,7,31,8,15,0.0,120.5,2.95,15.95,120.5,98.09,79.99
2018,7,31,8,30,0.0,127.0,2.9,16.1,127.0,103.62,80.68
2018,7,31,8,45,0.0,138.5,2.8,16.2,138.5,112.96,88.05
2018,7,31,9,0,0.0,150.0,2.7,16.3,150.0,122.39,95.44
2018,7,31,9,15,1.5,162.5,2.7,16.45,163.5,133.08,103.74
2018,7,31,9,30,3.0,175.0,2.7,16.6,177.0,144.05,112.26
2018,7,31,9,45,5.0,188.0,2.7,16.7,192.0,155.89,121.47
2018,7,31,10,0,7.0,201.0,2.7,16.8,207.0,168.08,130.96
2018,7,31,10,15,9.0,219.5,2.75,16.9,227.5,185.01,144.2
2018,7,31,10,30,11.0,238.0,2.8,17.0,248.0,202.36,157.7
2018,7,31,10,45,10.5,232.5,2.85,17.05,242.0,199.03,154.91
2018,7,31,11,0,10.0,227.0,2.9,17.1,236.0,195.47,152.0
2018,7,31,11,15,11.0,239.5,3.0,17.15,249.5,207.74,161.61
2018,7,31,11,30,12.0,252.0,3.1,17.2,263.0,220.22,171.33
2018,7,31,11,45,14.0,271.5,3.2,17.25,284.5,239.62,186.47
2018,7,31,12,0,16.0,291.0,3.3,17.3,306.0,259.39,201.85
2018,7,31,12,15,17.5,304.0,3.45,17.3,320.5,273.48,212.85
2018,7,31,12,30,19.0,317.0,3.6,17.3,335.0,287.77,224.03
2018,7,31,12,45,17.5,304.0,3.75,17.25,320.5,276.54,215.47
2018,7,31,13,0,16.0,291.0,3.9,17.2,306.0,264.95,206.67
2018,7,31,13,15,15.5,283.0,4.0,17.15,297.5,258.46,201.84
2018,7,31,13,30,15.0,275.0,4.1,17.1,289.0,251.78,196.87
2018,7,31,13,45,153.0,253.5,4.2,17.05,386.5,411.66,326.55
2018,7,31,14,0,291.0,232.0,4.3,17.0,484.0,548.48,434.83
2018,7,31,14,15,563.0,179.0,4.4,16.95,647.0,772.69,607.62
2018,7,31,14,30,835.0,126.0,4.5,16.9,810.0,964.88,745.35
2018,7,31,14,45,830.0,121.5,4.55,16.8,776.5,952.03,736.86
2018,7,31,15,0,825.0,117.0,4.6,16.7,743.0,947.23,735.64
2018,7,31,15,15,812.5,114.5,4.6,16.7,703.5,921.97,719.27
2018,7,31,15,30,800.0,112.0,4.6,16.7,664.0,893.64,700.83
2018,7,31,15,45,787.5,108.0,4.7,16.45,621.0,860.74,680.35
2018,7,31,16,0,775.0,104.0,4.8,16.2,578.0,825.19,657.65
2018,7,31,16,15,755.5,100.0,4.75,16.05,531.0,781.25,627.26
2018,7,31,16,30,736.0,96.0,4.7,15.9,484.0,735.6,595.22
2018,7,31,16,45,708.0,92.0,4.7,15.75,434.0,685.46,559.46
2018,7,31,17,0,680.0,88.0,4.7,15.6,384.0,631.49,519.97
2018,7,31,17,15,643.5,82.0,4.65,15.4,333.5,569.21,471.83
2018,7,31,17,30,607.0,76.0,4.6,15.2,283.0,508.15,422.82
2018,7,31,17,45,557.0,69.5,4.6,15.05,234.5,440.0,366.36
2018,7,31,18,0,507.0,63.0,4.6,14.9,186.0,375.24,310.75
2018,7,31,18,15,434.0,54.0,4.55,14.8,141.5,300.16,244.86
2018,7,31,18,30,361.0,45.0,4.5,14.7,97.0,231.97,183.32
2018,7,31,18,45,253.0,33.0,4.45,14.55,62.5,154.62,110.28
2018,7,31,19,0,145.0,21.0,4.4,14.4,28.0,81.22,0.0
2018,7,31,19,15,72.5,10.5,4.35,14.4,14.0,28.4,0.0
2018,7,31,19,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.3,14.25,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.25,14.15,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.2,14.05,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.15,13.95,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.05,13.9,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.55,13.7,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,1,5,15,52.0,7.5,3.6,14.25,9.5,6.4,0.0
2018,8,1,5,30,104.0,15.0,3.6,14.4,19.0,12.8,0.0
2018,8,1,5,45,186.0,25.5,3.6,14.6,45.5,19.8,9.45
2018,8,1,6,0,268.0,36.0,3.6,14.8,72.0,28.73,19.19
2018,8,1,6,15,254.5,40.0,3.5,15.0,86.0,30.46,21.25
2018,8,1,6,30,241.0,44.0,3.4,15.2,100.0,32.96,23.71
2018,8,1,6,45,120.5,57.5,3.3,15.35,85.5,43.91,33.56
2018,8,1,7,0,0.0,71.0,3.2,15.5,71.0,58.49,46.48
2018,8,1,7,15,0.0,79.5,3.1,15.65,79.5,65.45,52.5
2018,8,1,7,30,0.0,88.0,3.0,15.8,88.0,72.37,58.39
2018,8,1,7,45,0.0,95.5,2.85,16.0,95.5,78.48,63.48
2018,8,1,8,0,0.0,103.0,2.7,16.2,103.0,84.54,68.47
2018,8,1,8,15,0.0,112.5,2.75,16.35,112.5,92.08,74.7
2018,8,1,8,30,0.0,122.0,2.8,16.5,122.0,99.81,77.44
2018,8,1,8,45,0.5,140.0,2.8,16.65,140.5,114.17,88.88
2018,8,1,9,0,1.0,158.0,2.8,16.8,159.0,128.73,100.38
2018,8,1,9,15,4.0,182.5,2.95,16.9,185.5,149.17,116.5
2018,8,1,9,30,7.0,207.0,3.1,17.0,212.0,170.2,133.02
2018,8,1,9,45,9.5,227.0,3.2,17.1,234.5,188.16,147.02
2018,8,1,10,0,12.0,247.0,3.3,17.2,257.0,206.64,161.4
2018,8,1,10,15,16.0,273.5,3.45,17.3,287.0,231.51,180.77
2018,8,1,10,30,20.0,300.0,3.6,17.4,317.0,257.18,200.66
2018,8,1,10,45,19.5,302.5,3.75,17.45,319.5,261.48,203.86
2018,8,1,11,0,19.0,305.0,3.9,17.5,322.0,265.62,206.99
2018,8,1,11,15,18.0,302.5,4.0,17.55,319.0,265.11,206.5
2018,8,1,11,30,17.0,300.0,4.1,17.6,316.0,264.34,205.81
2018,8,1,11,45,17.5,306.5,4.2,17.6,323.0,272.15,211.92
2018,8,1,12,0,18.0,313.0,4.3,17.6,330.0,280.0,218.06
2018,8,1,12,15,18.0,314.0,4.35,17.65,331.0,282.67,220.13
2018,8,1,12,30,18.0,315.0,4.4,17.7,332.0,285.24,222.15
2018,8,1,12,45,17.5,308.5,4.45,17.7,325.0,280.61,218.66
2018,8,1,13,0,17.0,302.0,4.5,17.7,318.0,275.76,215.04
2018,8,1,13,15,18.0,306.5,4.55,17.7,323.0,282.0,220.11
2018,8,1,13,30,19.0,311.0,4.6,17.7,328.0,288.28,225.23
2018,8,1,13,45,168.5,275.5,4.65,17.7,421.5,449.79,355.71
2018,8,1,14,0,318.0,240.0,4.7,17.7,515.0,584.17,461.95
2018,8,1,14,15,609.0,167.5,4.7,17.65,672.5,806.61,632.11
2018,8,1,14,30,900.0,95.0,4.7,17.6,830.0,997.27,767.4
2018,8,1,14,45,892.5,92.5,4.7,17.5,795.0,983.05,757.68
2018,8,1,15,0,885.0,90.0,4.7,17.4,760.0,965.14,746.93
2018,8,1,15,15,874.0,88.0,4.7,17.4,720.0,940.93,731.51
2018,8,1,15,30,863.0,86.0,4.7,17.4,680.0,913.46,713.81
2018,8,1,15,45,848.0,84.5,4.75,17.15,635.5,879.9,692.7
2018,8,1,16,0,833.0,83.0,4.8,16.9,591.0,843.73,669.46
2018,8,1,16,15,813.0,80.5,4.85,16.7,542.5,799.77,640.01
2018,8,1,16,30,793.0,78.0,4.9,16.5,494.0,761.9,614.66
2018,8,1,16,45,766.0,75.5,4.9,16.35,443.5,708.75,576.81
2018,8,1,17,0,739.0,73.0,4.9,16.2,393.0,654.96,537.72
2018,8,1,17,15,701.0,69.5,4.95,15.95,341.5,592.02,490.63
2018,8,1,17,30,663.0,66.0,5.0,15.7,290.0,533.03,443.46
2018,8,1,17,45,608.0,61.0,5.0,15.45,239.5,461.1,383.94
2018,8,1,18,0,553.0,56.0,5.0,15.2,189.0,393.01,325.48
2018,8,1,18,15,472.5,49.0,5.0,15.0,143.5,314.21,256.32
2018,8,1,18,30,392.0,42.0,5.0,14.8,98.0,242.99,191.88
2018,8,1,18,45,268.0,31.0,4.95,14.6,62.5,159.55,112.39
2018,8,1,19,0,144.0,20.0,4.9,14.4,27.0,79.31,0.0
2018,8,1,19,15,72.0,10.0,4.9,14.35,13.5,27.86,0.0
2018,8,1,19,30,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.9,14.25,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.9,14.15,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.85,14.1,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.75,14.05,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.65,13.95,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.55,13.85,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.5,13.75,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.5,13.65,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,4.45,13.6,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,4.4,13.55,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,4.3,13.45,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,4.05,13.45,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,8,2,5,15,63.0,8.5,4.2,13.75,11.0,0.0,0.0
2018,8,2,5,30,126.0,17.0,4.3,13.9,22.0,14.51,0.0
2018,8,2,5,45,212.5,25.5,4.4,14.1,48.0,20.78,9.87
2018,8,2,6,0,299.0,34.0,4.5,14.3,74.0,27.21,17.86
2018,8,2,6,15,273.5,33.0,4.45,14.45,81.5,25.33,16.75
2018,8,2,6,30,248.0,32.0,4.4,14.6,89.0,23.75,15.56
2018,8,2,6,45,124.0,37.0,4.4,14.75,65.5,26.78,18.34
2018,8,2,7,0,0.0,42.0,4.4,14.9,42.0,34.7,25.41
2018,8,2,7,15,0.0,55.5,4.4,15.1,55.5,45.94,35.34
2018,8,2,7,30,0.0,69.0,4.4,15.3,69.0,57.21,45.17
2018,8,2,7,45,0.0,79.0,4.4,15.5,79.0,65.58,52.33
2018,8,2,8,0,0.0,89.0,4.4,15.7,89.0,73.83,59.31
2018,8,2,8,15,0.0,99.5,4.45,15.8,99.5,82.18,66.34
2018,8,2,8,30,0.0,110.0,4.5,15.9,110.0,90.6,70.08
2018,8,2,8,45,0.0,123.0,4.55,16.05,123.0,101.03,78.42
2018,8,2,9,0,0.0,136.0,4.6,16.2,136.0,111.54,86.77
2018,8,2,9,15,1.5,152.5,4.65,16.35,153.5,125.29,97.67
2018,8,2,9,30,3.0,169.0,4.7,16.5,171.0,139.36,108.77
2018,8,2,9,45,6.5,197.0,4.7,16.6,202.0,163.59,128.02
2018,8,2,10,0,10.0,225.0,4.7,16.7,233.0,188.48,147.68
2018,8,2,10,15,13.0,251.5,4.75,16.75,262.5,212.62,166.7
2018,8,2,10,30,16.0,278.0,4.8,16.8,292.0,237.41,186.14
2018,8,2,10,45,18.5,297.5,4.8,16.9,314.0,256.89,201.26
2018,8,2,11,0,21.0,317.0,4.8,17.0,336.0,276.87,216.72
2018,8,2,11,15,28.0,347.5,4.85,17.0,373.0,313.64,245.39
2018,8,2,11,30,35.0,378.0,4.9,17.0,410.0,349.57,273.2
2018,8,2,11,45,44.5,397.0,4.9,17.0,438.5,378.85,295.83
2018,8,2,12,0,54.0,416.0,4.9,17.0,467.0,409.28,319.27
2018,8,2,12,15,92.0,433.5,4.9,17.05,520.0,463.86,361.79
2018,8,2,12,30,130.0,451.0,4.9,17.1,573.0,533.55,415.09
2018,8,2,12,45,294.0,399.5,4.95,17.1,672.5,657.65,512.44
2018,8,2,13,0,458.0,348.0,5.0,17.1,772.0,788.9,612.6
2018,8,2,13,15,623.5,264.5,5.0,17.1,832.0,884.61,685.94
2018,8,2,13,30,789.0,181.0,5.0,17.1,892.0,968.06,746.79
2018,8,2,13,45,860.5,137.5,5.0,17.1,896.0,992.14,763.8
2018,8,2,14,0,932.0,94.0,5.0,17.1,900.0,1025.91,788.02
2018,8,2,14,15,925.5,93.5,4.95,17.05,871.0,1022.43,786.09
2018,8,2,14,30,919.0,93.0,4.9,17.0,842.0,1015.04,781.84
2018,8,2,14,45,911.5,91.0,4.9,17.0,807.0,1001.17,773.49
2018,8,2,15,0,904.0,89.0,4.9,17.0,772.0,983.56,762.66
2018,8,2,15,15,892.5,88.0,4.9,17.0,731.5,959.67,747.47
2018,8,2,15,30,881.0,87.0,4.9,17.0,691.0,932.49,729.98
2018,8,2,15,45,864.5,85.5,4.9,16.85,645.0,897.11,706.96
2018,8,2,16,0,848.0,84.0,4.9,16.7,599.0,859.13,681.88
2018,8,2,16,15,826.5,82.0,4.95,16.55,549.5,822.39,657.74
2018,8,2,16,30,805.0,80.0,5.0,16.4,500.0,775.04,625.27
2018,8,2,16,45,777.5,77.5,5.05,16.25,449.0,720.95,587.04
2018,8,2,17,0,750.0,75.0,5.1,16.1,398.0,666.2,547.42
2018,8,2,17,15,710.0,71.5,5.15,15.85,345.5,601.24,498.71
2018,8,2,17,30,670.0,68.0,5.2,15.6,293.0,540.69,450.19
2018,8,2,17,45,609.0,64.0,5.25,15.4,241.5,465.86,388.17
2018,8,2,18,0,548.0,60.0,5.3,15.2,190.0,395.28,327.48
2018,8,2,18,15,461.5,52.5,5.25,15.05,143.5,312.83,255.1
2018,8,2,18,30,375.0,45.0,5.2,14.9,97.0,238.37,187.9
2018,8,2,18,45,249.5,32.5,5.1,14.7,61.0,153.82,106.48
2018,8,2,19,0,124.0,20.0,5.0,14.5,25.0,72.46,0.0
2018,8,2,19,15,62.0,10.0,4.85,14.5,12.5,25.2,0.0
2018,8,2,19,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.55,14.45,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,3,5,15,15.0,5.0,3.8,13.85,5.5,0.0,0.0
2018,8,3,5,30,30.0,10.0,3.9,14.1,11.0,8.54,0.0
2018,8,3,5,45,73.5,27.0,4.0,14.35,35.0,21.18,9.74
2018,8,3,6,0,117.0,44.0,4.1,14.6,59.0,33.92,23.56
2018,8,3,6,15,120.0,52.0,4.0,14.75,73.5,39.96,29.57
2018,8,3,6,30,123.0,60.0,3.9,14.9,88.0,45.75,35.07
2018,8,3,6,45,61.5,64.5,3.75,15.05,78.5,50.99,39.88
2018,8,3,7,0,0.0,69.0,3.6,15.2,69.0,56.93,45.15
2018,8,3,7,15,0.0,83.0,3.45,15.35,83.0,68.03,54.86
2018,8,3,7,30,0.0,97.0,3.3,15.5,97.0,79.04,64.34
2018,8,3,7,45,0.0,111.0,3.15,15.65,111.0,89.97,73.62
2018,8,3,8,0,0.0,125.0,3.0,15.8,125.0,100.8,82.71
2018,8,3,8,15,2.0,151.0,2.9,16.0,152.0,120.2,99.05
2018,8,3,8,30,4.0,177.0,2.8,16.2,179.0,140.56,110.76
2018,8,3,8,45,9.0,202.0,2.7,16.4,207.5,161.2,126.76
2018,8,3,9,0,14.0,227.0,2.6,16.6,236.0,182.78,143.42
2018,8,3,9,15,18.0,249.0,2.65,16.85,261.5,202.84,158.85
2018,8,3,9,30,22.0,271.0,2.7,17.1,287.0,223.65,174.85
2018,8,3,9,45,41.5,310.0,2.7,17.3,342.5,259.2,202.07
2018,8,3,10,0,61.0,349.0,2.7,17.5,398.0,303.14,235.72
2018,8,3,10,15,78.0,376.5,2.65,17.75,442.0,340.4,263.92
2018,8,3,10,30,95.0,404.0,2.6,18.0,486.0,380.17,293.81
2018,8,3,10,45,106.0,419.5,2.6,18.2,513.0,409.17,315.45
2018,8,3,11,0,117.0,435.0,2.6,18.4,540.0,442.22,339.96
2018,8,3,11,15,116.0,443.0,2.7,18.55,548.5,460.43,353.38
2018,8,3,11,30,115.0,451.0,2.8,18.7,557.0,478.36,366.58
2018,8,3,11,45,111.0,454.0,2.85,18.85,557.0,489.32,374.45
2018,8,3,12,0,107.0,457.0,2.9,19.0,557.0,490.14,374.94
2018,8,3,12,15,90.0,446.5,3.05,19.0,530.5,474.44,363.42
2018,8,3,12,30,73.0,436.0,3.2,19.0,504.0,456.8,350.41
2018,8,3,12,45,71.5,431.0,3.4,19.05,497.5,456.84,350.93
2018,8,3,13,0,70.0,426.0,3.6,19.1,491.0,456.22,350.9
2018,8,3,13,15,126.5,426.0,3.75,19.0,541.0,532.05,409.51
2018,8,3,13,30,183.0,426.0,3.9,18.9,591.0,593.43,456.8
2018,8,3,13,45,341.0,365.5,4.1,18.8,663.0,711.68,548.52
2018,8,3,14,0,499.0,305.0,4.3,18.7,735.0,830.81,638.81
2018,8,3,14,15,621.5,242.5,4.4,18.6,760.0,898.79,691.23
2018,8,3,14,30,744.0,180.0,4.5,18.5,785.0,956.69,734.33
2018,8,3,14,45,736.0,175.0,4.65,18.4,751.5,940.85,725.56
2018,8,3,15,0,728.0,170.0,4.8,18.3,718.0,921.71,714.93
2018,8,3,15,15,713.0,165.5,4.8,18.3,678.0,893.29,696.31
2018,8,3,15,30,698.0,161.0,4.8,18.3,638.0,862.13,675.71
2018,8,3,15,45,689.0,152.5,4.95,18.05,597.0,829.54,655.49
2018,8,3,16,0,680.0,144.0,5.1,17.8,556.0,794.38,633.02
2018,8,3,16,15,667.0,134.5,5.1,17.6,510.5,752.31,604.15
2018,8,3,16,30,654.0,125.0,5.1,17.4,465.0,708.37,573.45
2018,8,3,16,45,635.0,115.5,5.1,17.25,417.5,658.09,537.23
2018,8,3,17,0,616.0,106.0,5.1,17.1,370.0,606.94,498.87
2018,8,3,17,15,578.5,98.0,5.15,16.9,320.0,543.94,449.88
2018,8,3,17,30,541.0,90.0,5.2,16.7,270.0,482.33,400.46
2018,8,3,17,45,492.0,80.0,5.2,16.5,222.0,413.5,343.37
2018,8,3,18,0,443.0,70.0,5.2,16.3,174.0,348.13,287.27
2018,8,3,18,15,365.5,58.5,5.1,16.1,130.0,268.6,217.94
2018,8,3,18,30,288.0,47.0,5.0,15.9,86.0,201.37,157.55
2018,8,3,18,45,191.0,32.0,4.9,15.75,53.5,131.31,88.19
2018,8,3,19,0,94.0,17.0,4.8,15.6,21.0,45.03,0.0
2018,8,3,19,15,47.0,8.5,4.65,15.6,10.5,7.26,0.0
2018,8,3,19,30,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.35,15.55,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.45,15.45,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.15,15.4,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.95,15.35,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,4,5,15,23.5,6.0,2.8,14.3,7.0,0.0,0.0
2018,8,4,5,30,47.0,12.0,2.9,14.5,14.0,10.24,0.0
2018,8,4,5,45,106.5,29.5,3.05,14.7,41.0,23.01,10.51
2018,8,4,6,0,166.0,47.0,3.2,14.9,68.0,36.15,25.38
2018,8,4,6,15,169.5,57.0,3.1,15.05,87.0,43.67,32.77
2018,8,4,6,30,173.0,67.0,3.0,15.2,106.0,50.92,39.59
2018,8,4,6,45,88.5,83.5,2.95,15.35,103.5,64.15,51.48
2018,8,4,7,0,4.0,100.0,2.9,15.5,101.0,79.38,64.92
2018,8,4,7,15,6.5,120.0,2.9,15.7,122.5,94.49,78.01
2018,8,4,7,30,9.0,140.0,2.9,15.9,144.0,109.45,90.76
2018,8,4,7,45,7.0,150.5,2.9,16.15,154.0,117.86,97.63
2018,8,4,8,0,5.0,161.0,2.9,16.4,164.0,126.15,104.33
2018,8,4,8,15,8.0,178.5,2.95,16.65,183.5,139.31,115.11
2018,8,4,8,30,11.0,196.0,3.0,16.9,203.0,154.43,121.48
2018,8,4,8,45,17.5,223.0,3.1,17.15,234.5,177.29,139.05
2018,8,4,9,0,24.0,250.0,3.2,17.4,266.0,201.35,157.53
2018,8,4,9,15,30.0,273.5,3.25,17.65,295.0,217.4,169.67
2018,8,4,9,30,36.0,297.0,3.3,17.9,324.0,241.64,188.34
2018,8,4,9,45,42.5,320.0,3.4,18.2,353.5,266.95,207.75
2018,8,4,10,0,49.0,343.0,3.5,18.5,383.0,293.52,228.04
2018,8,4,10,15,62.0,368.0,3.6,18.6,420.0,326.14,253.07
2018,8,4,10,30,75.0,393.0,3.7,18.7,457.0,360.76,279.51
2018,8,4,10,45,98.5,414.0,3.85,18.85,500.5,400.58,309.89
2018,8,4,11,0,122.0,435.0,4.0,19.0,544.0,446.06,344.37
2018,8,4,11,15,125.0,443.5,4.15,19.0,557.0,467.77,360.8
2018,8,4,11,30,128.0,452.0,4.3,19.0,570.0,489.55,377.38
2018,8,4,11,45,124.0,455.0,4.45,18.95,570.0,501.07,386.29
2018,8,4,12,0,120.0,458.0,4.6,18.9,570.0,511.79,394.63
2018,8,4,12,15,201.0,433.5,4.75,18.85,621.5,570.07,440.86
2018,8,4,12,30,282.0,409.0,4.9,18.8,673.0,643.4,497.64
2018,8,4,12,45,479.0,325.5,5.05,18.7,769.5,773.02,598.25
2018,8,4,13,0,676.0,242.0,5.2,18.6,866.0,898.85,694.26
2018,8,4,13,15,804.5,172.5,5.3,18.55,903.5,962.67,740.43
2018,8,4,13,30,933.0,103.0,5.4,18.5,941.0,1020.08,781.63
2018,8,4,13,45,928.5,102.5,5.5,18.45,919.0,1026.57,787.4
2018,8,4,14,0,924.0,102.0,5.6,18.4,897.0,1029.09,790.87
2018,8,4,14,15,917.0,101.0,5.7,18.3,867.5,1024.65,789.78
2018,8,4,14,30,910.0,100.0,5.8,18.2,838.0,1016.3,786.09
2018,8,4,14,45,900.5,98.5,5.85,18.15,802.0,1001.13,777.2
2018,8,4,15,0,891.0,97.0,5.9,18.1,766.0,982.29,765.81
2018,8,4,15,15,879.0,95.0,5.9,18.1,725.0,956.99,749.37
2018,8,4,15,30,867.0,93.0,5.9,18.1,684.0,928.44,730.62
2018,8,4,15,45,849.0,91.5,5.9,17.9,637.5,891.95,706.56
2018,8,4,16,0,831.0,90.0,5.9,17.7,591.0,862.16,687.29
2018,8,4,16,15,804.5,89.5,5.85,17.55,541.0,814.44,654.06
2018,8,4,16,30,778.0,89.0,5.8,17.4,491.0,765.26,619.35
2018,8,4,16,45,742.0,87.0,5.8,17.25,438.5,705.75,576.3
2018,8,4,17,0,706.0,85.0,5.8,17.1,386.0,649.99,535.26
2018,8,4,17,15,663.5,80.5,5.7,16.85,333.5,583.9,484.11
2018,8,4,17,30,621.0,76.0,5.6,16.6,281.0,519.46,431.99
2018,8,4,17,45,560.5,70.0,5.5,16.4,230.5,444.48,369.49
2018,8,4,18,0,500.0,64.0,5.4,16.2,180.0,373.8,308.59
2018,8,4,18,15,423.0,54.0,5.25,15.95,135.0,295.61,239.91
2018,8,4,18,30,346.0,44.0,5.1,15.7,90.0,224.78,175.82
2018,8,4,18,45,238.0,31.0,4.9,15.45,56.5,147.84,97.06
2018,8,4,19,0,130.0,18.0,4.7,15.2,23.0,57.59,0.0
2018,8,4,19,15,65.0,9.0,4.65,15.15,11.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.5,15.05,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.4,14.95,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.35,14.9,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.2,14.75,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.15,14.7,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.05,14.65,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.85,13.95,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.8,13.85,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,5,5,15,42.0,6.5,3.95,14.2,8.0,0.0,0.0
2018,8,5,5,30,84.0,13.0,4.1,14.4,16.0,11.1,0.0
2018,8,5,5,45,171.0,23.5,4.2,14.65,41.0,18.27,6.67
2018,8,5,6,0,258.0,34.0,4.3,14.9,66.0,27.24,17.69
2018,8,5,6,15,250.0,33.0,4.25,15.1,76.0,25.33,16.64
2018,8,5,6,30,242.0,32.0,4.2,15.3,86.0,23.8,15.53
2018,8,5,6,45,121.0,38.0,4.1,15.45,65.0,27.51,18.93
2018,8,5,7,0,0.0,44.0,4.0,15.6,44.0,36.36,26.82
2018,8,5,7,15,0.0,59.0,3.85,15.75,59.0,48.85,37.84
2018,8,5,7,30,0.0,74.0,3.7,15.9,74.0,61.38,48.76
2018,8,5,7,45,0.0,88.0,3.6,16.05,88.0,72.71,58.48
2018,8,5,8,0,0.0,102.0,3.5,16.2,102.0,83.72,67.82
2018,8,5,8,15,0.0,121.0,3.4,16.35,121.0,98.37,80.2
2018,8,5,8,30,0.0,140.0,3.3,16.5,140.0,113.31,88.59
2018,8,5,8,45,1.5,158.0,3.25,16.65,159.0,127.88,100.09
2018,8,5,9,0,3.0,176.0,3.2,16.8,178.0,142.81,111.79
2018,8,5,9,15,6.0,197.0,3.2,16.9,201.5,160.8,125.86
2018,8,5,9,30,9.0,218.0,3.2,17.0,225.0,179.38,140.36
2018,8,5,9,45,11.0,234.5,3.2,17.15,243.0,194.67,152.19
2018,8,5,10,0,13.0,251.0,3.2,17.3,261.0,210.38,164.31
2018,8,5,10,15,16.0,274.0,3.25,17.4,287.0,232.13,181.18
2018,8,5,10,30,19.0,297.0,3.3,17.5,313.0,254.52,198.45
2018,8,5,10,45,23.0,319.5,3.35,17.6,339.5,277.74,216.3
2018,8,5,11,0,27.0,342.0,3.4,17.7,366.0,304.34,236.67
2018,8,5,11,15,29.0,354.0,3.45,17.75,380.5,320.54,248.98
2018,8,5,11,30,31.0,366.0,3.5,17.8,395.0,337.13,261.59
2018,8,5,11,45,31.5,369.5,3.55,17.85,399.0,345.45,267.87
2018,8,5,12,0,32.0,373.0,3.6,17.9,403.0,353.72,274.14
2018,8,5,12,15,35.5,382.0,3.65,18.0,415.0,369.48,286.17
2018,8,5,12,30,39.0,391.0,3.7,18.1,427.0,385.51,298.36
2018,8,5,12,45,40.0,389.0,3.75,18.15,426.0,389.07,301.16
2018,8,5,13,0,41.0,387.0,3.8,18.2,425.0,392.35,303.83
2018,8,5,13,15,54.0,396.0,3.85,18.2,445.0,417.56,323.58
2018,8,5,13,30,67.0,405.0,3.9,18.2,465.0,443.24,343.59
2018,8,5,13,45,226.0,357.0,4.0,18.25,552.5,591.84,460.1
2018,8,5,14,0,385.0,309.0,4.1,18.3,640.0,724.27,561.3
2018,8,5,14,15,639.5,208.5,4.15,18.25,736.0,884.9,682.88
2018,8,5,14,30,894.0,108.0,4.2,18.2,832.0,1010.37,770.5
2018,8,5,14,45,886.5,106.0,4.3,18.15,797.0,996.81,762.23
2018,8,5,15,0,879.0,104.0,4.4,18.1,762.0,979.58,752.66
2018,8,5,15,15,866.5,101.5,4.4,18.1,720.5,953.47,736.17
2018,8,5,15,30,854.0,99.0,4.4,18.1,679.0,924.15,717.45
2018,8,5,15,45,840.0,96.0,4.45,17.9,634.0,899.72,703.09
2018,8,5,16,0,826.0,93.0,4.5,17.7,589.0,862.27,679.2
2018,8,5,16,15,804.5,90.0,4.5,17.55,539.5,815.91,648.06
2018,8,5,16,30,783.0,87.0,4.5,17.4,490.0,767.81,615.17
2018,8,5,16,45,752.0,84.0,4.45,17.25,438.0,710.84,574.69
2018,8,5,17,0,721.0,81.0,4.4,17.1,386.0,653.52,533.1
2018,8,5,17,15,675.5,77.5,4.35,16.85,333.0,589.25,484.61
2018,8,5,17,30,630.0,74.0,4.3,16.6,280.0,523.48,432.27
2018,8,5,17,45,561.5,68.5,4.25,16.35,228.0,443.78,366.85
2018,8,5,18,0,493.0,63.0,4.2,16.1,176.0,369.17,303.4
2018,8,5,18,15,405.0,53.5,4.15,15.85,130.5,286.31,231.49
2018,8,5,18,30,317.0,44.0,4.1,15.6,85.0,211.31,164.47
2018,8,5,18,45,204.0,30.0,4.05,15.3,52.0,132.86,83.79
2018,8,5,19,0,91.0,16.0,4.0,15.0,19.0,43.22,0.0
2018,8,5,19,15,45.5,8.0,4.0,14.9,9.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.85,14.55,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.75,14.45,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,6,5,15,16.0,4.5,3.05,13.55,5.0,0.0,0.0
2018,8,6,5,30,32.0,9.0,3.1,13.7,10.0,7.68,0.0
2018,8,6,5,45,64.0,22.5,3.15,13.9,29.0,17.81,5.81
2018,8,6,6,0,96.0,36.0,3.2,14.1,48.0,28.11,18.45
2018,8,6,6,15,106.5,48.0,3.05,14.25,67.0,37.03,27.0
2018,8,6,6,30,117.0,60.0,2.9,14.4,86.0,45.7,35.06
2018,8,6,6,45,58.5,72.0,2.7,14.55,85.0,56.12,44.51
2018,8,6,7,0,0.0,84.0,2.5,14.7,84.0,67.92,55.0
2018,8,6,7,15,0.5,106.0,2.35,14.9,106.0,84.61,69.59
2018,8,6,7,30,1.0,128.0,2.2,15.1,128.0,101.08,83.73
2018,8,6,7,45,7.5,151.5,2.05,15.3,155.0,118.42,98.41
2018,8,6,8,0,14.0,175.0,1.9,15.5,182.0,135.55,112.67
2018,8,6,8,15,23.0,200.5,1.9,15.85,213.5,154.1,127.9
2018,8,6,8,30,32.0,226.0,1.9,16.2,245.0,168.13,131.87
2018,8,6,8,45,45.0,254.5,1.95,16.5,283.5,194.54,151.66
2018,8,6,9,0,58.0,283.0,2.0,16.8,322.0,223.3,173.45
2018,8,6,9,15,76.5,310.0,2.05,17.15,365.0,254.89,197.37
2018,8,6,9,30,95.0,337.0,2.1,17.5,408.0,289.35,223.63
2018,8,6,9,45,103.5,357.0,2.2,17.85,437.5,317.75,245.43
2018,8,6,10,0,112.0,377.0,2.3,18.2,467.0,345.2,266.39
2018,8,6,10,15,127.0,395.0,2.4,18.5,500.5,379.08,292.1
2018,8,6,10,30,142.0,413.0,2.5,18.8,534.0,414.83,319.01
2018,8,6,10,45,146.5,424.5,2.6,19.15,552.5,440.85,338.31
2018,8,6,11,0,151.0,436.0,2.7,19.5,571.0,467.22,357.72
2018,8,6,11,15,146.0,444.5,2.85,19.7,577.0,484.68,370.57
2018,8,6,11,30,141.0,453.0,3.0,19.9,583.0,501.43,382.81
2018,8,6,11,45,134.5,456.0,3.15,20.1,580.5,511.53,390.13
2018,8,6,12,0,128.0,459.0,3.3,20.3,578.0,520.61,396.68
2018,8,6,12,15,119.0,456.0,3.4,20.35,567.0,521.06,397.03
2018,8,6,12,30,110.0,453.0,3.5,20.4,556.0,520.13,396.4
2018,8,6,12,45,131.0,453.0,3.65,20.45,574.5,548.33,418.06
2018,8,6,13,0,152.0,453.0,3.8,20.5,593.0,576.77,439.75
2018,8,6,13,15,169.0,445.5,3.95,20.4,598.5,593.97,453.54
2018,8,6,13,30,186.0,438.0,4.1,20.3,604.0,610.56,467.02
2018,8,6,13,45,286.5,380.5,4.2,20.25,629.5,676.1,518.67
2018,8,6,14,0,387.0,323.0,4.3,20.2,655.0,741.15,569.28
2018,8,6,14,15,606.5,230.0,4.35,20.05,729.5,875.15,671.5
2018,8,6,14,30,826.0,137.0,4.4,19.9,804.0,988.07,751.53
2018,8,6,14,45,827.5,129.0,4.45,19.7,772.0,977.31,745.58
2018,8,6,15,0,829.0,121.0,4.5,19.5,740.0,962.66,737.95
2018,8,6,15,15,815.5,118.5,4.5,19.5,699.5,936.09,721.07
2018,8,6,15,30,802.0,116.0,4.5,19.5,659.0,906.42,702.06
2018,8,6,15,45,791.0,111.0,4.5,18.9,615.5,873.35,682.15
2018,8,6,16,0,780.0,106.0,4.5,18.3,572.0,837.51,659.99
2018,8,6,16,15,754.5,103.5,4.45,18.0,523.0,789.51,627.52
2018,8,6,16,30,729.0,101.0,4.4,17.7,474.0,744.48,596.8
2018,8,6,16,45,687.0,99.0,4.4,17.35,421.0,682.01,552.61
2018,8,6,17,0,645.0,97.0,4.4,17.0,368.0,620.19,507.71
2018,8,6,17,15,589.5,93.0,4.3,16.65,315.0,547.7,451.36
2018,8,6,17,30,534.0,89.0,4.2,16.3,262.0,477.94,395.5
2018,8,6,17,45,451.5,82.5,4.15,15.95,210.5,387.92,321.55
2018,8,6,18,0,369.0,76.0,4.1,15.6,159.0,311.87,256.78
2018,8,6,18,15,292.5,61.0,4.05,15.4,116.0,236.72,191.35
2018,8,6,18,30,216.0,46.0,4.0,15.2,73.0,169.8,131.56
2018,8,6,18,45,134.5,29.5,3.95,14.95,44.0,104.93,62.45
2018,8,6,19,0,53.0,13.0,3.9,14.7,15.0,28.31,0.0
2018,8,6,19,15,26.5,6.5,3.9,14.65,7.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.85,14.55,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.8,14.45,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.8,14.15,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.75,14.1,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.65,14.05,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.35,13.75,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,7,5,15,28.5,6.5,3.05,13.5,7.0,0.0,0.0
2018,8,7,5,30,57.0,13.0,3.1,13.7,14.0,11.1,0.0
2018,8,7,5,45,123.5,27.5,3.2,13.9,39.5,21.24,7.16
2018,8,7,6,0,190.0,42.0,3.3,14.1,65.0,32.08,21.77
2018,8,7,6,15,220.0,57.5,3.2,14.25,96.5,43.21,32.39
2018,8,7,6,30,250.0,73.0,3.1,14.4,128.0,53.94,42.34
2018,8,7,6,45,198.0,97.0,3.05,14.5,147.5,71.35,58.01
2018,8,7,7,0,146.0,121.0,3.0,14.6,167.0,89.19,73.81
2018,8,7,7,15,108.5,140.5,2.95,14.8,178.0,101.74,84.66
2018,8,7,7,30,71.0,160.0,2.9,15.0,189.0,118.01,98.57
2018,8,7,7,45,54.5,177.0,2.85,15.15,201.0,129.46,108.09
2018,8,7,8,0,38.0,194.0,2.8,15.3,213.0,140.6,117.24
2018,8,7,8,15,34.5,209.0,2.75,15.5,227.5,151.09,125.69
2018,8,7,8,30,31.0,224.0,2.7,15.7,242.0,166.85,131.35
2018,8,7,8,45,26.5,232.0,2.7,15.9,248.5,177.6,139.48
2018,8,7,9,0,22.0,240.0,2.7,16.1,255.0,193.85,152.31
2018,8,7,9,15,21.0,251.0,2.75,16.15,266.0,205.22,161.17
2018,8,7,9,30,20.0,262.0,2.8,16.2,277.0,216.43,169.89
2018,8,7,9,45,19.0,269.5,2.9,16.25,284.0,224.83,176.39
2018,8,7,10,0,18.0,277.0,3.0,16.3,291.0,233.04,182.7
2018,8,7,10,15,23.0,300.0,3.1,16.3,319.0,256.36,200.9
2018,8,7,10,30,28.0,323.0,3.2,16.3,347.0,280.33,219.51
2018,8,7,10,45,30.5,339.5,3.3,16.3,366.0,300.05,234.73
2018,8,7,11,0,33.0,356.0,3.4,16.3,385.0,320.37,250.39
2018,8,7,11,15,28.0,344.5,3.5,16.3,369.5,312.34,244.06
2018,8,7,11,30,23.0,333.0,3.6,16.3,354.0,297.27,232.32
2018,8,7,11,45,20.5,323.5,3.7,16.3,342.5,289.63,226.41
2018,8,7,12,0,18.0,314.0,3.8,16.3,331.0,281.48,220.09
2018,8,7,12,15,20.0,325.0,3.8,16.35,343.5,294.64,230.36
2018,8,7,12,30,22.0,336.0,3.8,16.4,356.0,308.01,240.75
2018,8,7,12,45,27.0,349.5,3.8,16.45,374.0,340.65,266.07
2018,8,7,13,0,32.0,363.0,3.8,16.5,392.0,361.62,282.3
2018,8,7,13,15,32.5,359.5,3.8,16.55,388.5,362.18,282.84
2018,8,7,13,30,33.0,356.0,3.8,16.6,385.0,362.47,283.28
2018,8,7,13,45,137.0,330.0,3.8,16.65,447.5,460.4,362.26
2018,8,7,14,0,241.0,304.0,3.8,16.7,510.0,558.99,439.82
2018,8,7,14,15,449.0,267.0,3.85,16.65,634.5,751.11,586.88
2018,8,7,14,30,657.0,230.0,3.9,16.6,759.0,927.42,716.78
2018,8,7,14,45,653.5,220.5,3.95,16.6,727.0,912.17,706.31
2018,8,7,15,0,650.0,211.0,4.0,16.6,695.0,893.69,694.97
2018,8,7,15,15,633.5,205.0,4.0,16.6,655.0,863.16,674.8
2018,8,7,15,30,617.0,199.0,4.0,16.6,615.0,830.09,652.56
2018,8,7,15,45,607.5,187.5,4.0,16.45,573.5,795.66,629.75
2018,8,7,16,0,598.0,176.0,4.0,16.3,532.0,758.88,604.92
2018,8,7,16,15,582.0,164.5,4.0,16.1,486.5,707.01,568.65
2018,8,7,16,30,566.0,153.0,4.0,15.9,441.0,661.51,536.31
2018,8,7,16,45,542.0,141.5,4.0,15.75,393.5,608.7,497.35
2018,8,7,17,0,518.0,130.0,4.0,15.6,346.0,555.82,457.37
2018,8,7,17,15,478.5,118.0,3.95,15.45,296.5,491.8,407.13
2018,8,7,17,30,439.0,106.0,3.9,15.3,247.0,429.89,357.13
2018,8,7,17,45,390.5,92.0,3.85,15.1,200.5,362.83,301.36
2018,8,7,18,0,342.0,78.0,3.8,14.9,154.0,299.77,247.17
2018,8,7,18,15,268.0,61.0,3.75,14.75,111.0,224.97,181.92
2018,8,7,18,30,194.0,44.0,3.7,14.6,68.0,158.03,122.05
2018,8,7,18,45,119.0,27.5,3.65,14.45,40.0,95.63,52.99
2018,8,7,19,0,44.0,11.0,3.6,14.3,12.0,23.68,0.0
2018,8,7,19,15,22.0,5.5,3.6,14.25,6.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.45,13.95,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,8,5,15,35.0,6.5,2.75,14.15,7.5,0.0,0.0
2018,8,8,5,30,70.0,13.0,2.8,14.4,15.0,11.1,0.0
2018,8,8,5,45,157.0,27.5,2.8,14.6,43.0,21.32,6.14
2018,8,8,6,0,244.0,42.0,2.8,14.8,71.0,32.29,21.79
2018,8,8,6,15,246.5,54.0,2.65,15.0,95.5,40.8,30.15
2018,8,8,6,30,249.0,66.0,2.5,15.2,120.0,48.93,37.77
2018,8,8,6,45,140.0,90.5,2.35,15.35,122.5,68.89,55.64
2018,8,8,7,0,31.0,115.0,2.2,15.5,125.0,86.87,71.5
2018,8,8,7,15,35.5,135.0,2.15,15.65,148.0,100.88,83.61
2018,8,8,7,30,40.0,155.0,2.1,15.8,171.0,114.63,95.27
2018,8,8,7,45,68.0,182.0,2.05,15.95,214.0,132.43,110.23
2018,8,8,8,0,96.0,209.0,2.0,16.1,257.0,149.78,124.59
2018,8,8,8,15,125.5,234.0,1.95,16.3,304.0,159.3,132.11
2018,8,8,8,30,155.0,259.0,1.9,16.5,351.0,190.94,145.58
2018,8,8,8,45,166.5,281.0,1.85,16.65,386.5,222.5,168.41
2018,8,8,9,0,178.0,303.0,1.8,16.8,422.0,255.9,194.09
2018,8,8,9,15,183.0,322.5,1.8,16.95,451.5,287.71,219.38
2018,8,8,9,30,188.0,342.0,1.8,17.1,481.0,320.35,245.34
2018,8,8,9,45,239.0,343.5,1.8,17.25,529.0,356.17,272.91
2018,8,8,10,0,290.0,345.0,1.8,17.4,577.0,401.57,308.0
2018,8,8,10,15,352.0,341.5,1.85,17.5,633.5,453.95,348.41
2018,8,8,10,30,414.0,338.0,1.9,17.6,690.0,513.08,393.55
2018,8,8,10,45,409.5,346.0,1.9,17.75,702.0,545.92,418.22
2018,8,8,11,0,405.0,354.0,1.9,17.9,714.0,577.53,441.59
2018,8,8,11,15,408.0,345.5,1.95,17.95,713.5,599.82,458.57
2018,8,8,11,30,411.0,337.0,2.0,18.0,713.0,620.72,474.41
2018,8,8,11,45,490.0,303.0,2.05,18.1,755.0,678.5,517.74
2018,8,8,12,0,569.0,269.0,2.1,18.2,797.0,740.12,562.99
2018,8,8,12,15,686.5,226.5,2.2,18.2,864.0,829.42,627.98
2018,8,8,12,30,804.0,184.0,2.3,18.2,931.0,913.44,686.27
2018,8,8,12,45,663.0,241.5,2.4,18.25,854.0,871.44,656.96
2018,8,8,13,0,522.0,299.0,2.5,18.3,777.0,809.57,612.66
2018,8,8,13,15,410.0,336.0,2.55,18.3,707.5,752.32,571.32
2018,8,8,13,30,298.0,373.0,2.6,18.3,638.0,673.95,514.33
2018,8,8,13,45,347.5,342.5,2.7,18.25,644.0,699.36,535.89
2018,8,8,14,0,397.0,312.0,2.8,18.2,650.0,742.16,568.68
2018,8,8,14,15,581.0,241.5,2.95,18.1,717.5,863.48,660.31
2018,8,8,14,30,765.0,171.0,3.1,18.0,785.0,965.46,733.31
2018,8,8,14,45,754.5,167.0,3.2,17.9,750.0,956.3,728.42
2018,8,8,15,0,744.0,163.0,3.3,17.8,715.0,935.33,716.45
2018,8,8,15,15,728.5,159.0,3.3,17.8,674.5,906.42,698.07
2018,8,8,15,30,713.0,155.0,3.3,17.8,634.0,874.72,677.72
2018,8,8,15,45,692.5,150.5,3.5,17.5,589.0,835.35,653.64
2018,8,8,16,0,672.0,146.0,3.7,17.2,544.0,793.95,627.55
2018,8,8,16,15,646.0,140.0,3.7,17.0,496.0,744.45,593.79
2018,8,8,16,30,620.0,134.0,3.7,16.8,448.0,693.9,558.67
2018,8,8,16,45,586.0,126.5,3.75,16.65,398.0,634.76,515.66
2018,8,8,17,0,552.0,119.0,3.8,16.5,348.0,575.94,471.51
2018,8,8,17,15,510.0,109.0,3.85,16.3,298.0,503.93,415.82
2018,8,8,17,30,468.0,99.0,3.9,16.1,248.0,441.17,365.52
2018,8,8,17,45,412.0,86.5,3.9,15.95,200.0,369.79,306.29
2018,8,8,18,0,356.0,74.0,3.9,15.8,152.0,303.17,249.16
2018,8,8,18,15,284.5,58.0,3.85,15.6,110.0,229.93,185.24
2018,8,8,18,30,213.0,42.0,3.8,15.4,68.0,164.33,126.17
2018,8,8,18,45,136.5,27.0,3.75,15.25,41.0,101.11,51.09
2018,8,8,19,0,60.0,12.0,3.7,15.1,14.0,29.73,0.0
2018,8,8,19,15,30.0,6.0,3.6,15.0,7.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,9,5,15,22.5,4.5,2.15,13.7,5.0,0.0,0.0
2018,8,9,5,30,45.0,9.0,2.2,13.9,10.0,7.68,0.0
2018,8,9,5,45,106.0,24.5,2.25,14.15,34.5,18.94,3.72
2018,8,9,6,0,167.0,40.0,2.3,14.4,59.0,30.54,20.27
2018,8,9,6,15,205.5,57.5,2.25,14.6,93.0,44.06,33.02
2018,8,9,6,30,244.0,75.0,2.2,14.8,127.0,56.71,44.68
2018,8,9,6,45,249.0,94.5,2.1,15.05,160.5,70.09,56.74
2018,8,9,7,0,254.0,114.0,2.0,15.3,194.0,82.97,68.12
2018,8,9,7,15,265.0,134.0,1.95,15.55,230.5,95.73,79.14
2018,8,9,7,30,276.0,154.0,1.9,15.8,267.0,107.99,89.51
2018,8,9,7,45,258.0,179.0,1.85,16.05,295.5,122.29,101.46
2018,8,9,8,0,240.0,204.0,1.8,16.3,324.0,135.83,112.58
2018,8,9,8,15,260.0,224.0,1.8,16.55,366.5,149.09,123.34
2018,8,9,8,30,280.0,244.0,1.8,16.8,409.0,186.05,136.92
2018,8,9,8,45,286.0,264.0,1.8,17.05,444.0,223.84,164.02
2018,8,9,9,0,292.0,284.0,1.8,17.3,479.0,262.73,194.57
2018,8,9,9,15,315.5,297.5,1.8,17.55,520.0,303.18,226.69
2018,8,9,9,30,339.0,311.0,1.8,17.8,561.0,346.44,261.28
2018,8,9,9,45,333.0,331.0,1.8,18.05,586.5,385.28,292.74
2018,8,9,10,0,327.0,351.0,1.8,18.3,612.0,423.49,322.93
2018,8,9,10,15,334.5,362.5,1.85,18.55,638.5,461.58,352.43
2018,8,9,10,30,342.0,374.0,1.9,18.8,665.0,500.12,381.68
2018,8,9,10,45,338.0,381.5,1.9,19.0,675.5,528.72,403.0
2018,8,9,11,0,334.0,389.0,1.9,19.2,686.0,556.25,423.14
2018,8,9,11,15,256.5,419.5,1.95,19.4,650.0,549.36,417.07
2018,8,9,11,30,179.0,450.0,2.0,19.6,614.0,529.67,401.48
2018,8,9,11,45,198.5,452.0,2.1,19.75,635.0,561.14,424.99
2018,8,9,12,0,218.0,454.0,2.2,19.9,656.0,593.33,448.57
2018,8,9,12,15,295.5,425.5,2.3,20.0,699.5,659.48,497.71
2018,8,9,12,30,373.0,397.0,2.4,20.1,743.0,718.56,541.35
2018,8,9,12,45,423.5,372.5,2.5,20.2,762.0,770.93,579.18
2018,8,9,13,0,474.0,348.0,2.6,20.3,781.0,812.04,609.33
2018,8,9,13,15,442.5,352.0,2.7,20.25,751.0,799.99,601.28
2018,8,9,13,30,411.0,356.0,2.8,20.2,721.0,784.66,591.34
2018,8,9,13,45,419.0,336.0,2.9,20.2,700.0,782.18,591.52
2018,8,9,14,0,427.0,316.0,3.0,20.2,679.0,776.99,589.77
2018,8,9,14,15,590.0,248.0,3.05,20.15,731.0,879.89,666.87
2018,8,9,14,30,753.0,180.0,3.1,20.1,783.0,973.16,732.62
2018,8,9,14,45,741.5,176.5,3.15,20.0,748.0,955.15,721.51
2018,8,9,15,0,730.0,173.0,3.2,19.9,713.0,933.88,709.17
2018,8,9,15,15,714.0,169.0,3.2,19.9,672.5,904.64,690.74
2018,8,9,15,30,698.0,165.0,3.2,19.9,632.0,872.65,670.39
2018,8,9,15,45,680.0,158.0,3.25,19.75,587.0,833.06,645.21
2018,8,9,16,0,662.0,151.0,3.3,19.6,542.0,791.35,618.19
2018,8,9,16,15,639.5,143.5,3.3,19.4,494.5,743.41,586.07
2018,8,9,16,30,617.0,136.0,3.3,19.2,447.0,694.22,552.47
2018,8,9,16,45,586.5,127.0,3.3,19.0,397.0,636.24,510.89
2018,8,9,17,0,556.0,118.0,3.3,18.8,347.0,578.35,468.14
2018,8,9,17,15,515.5,107.5,3.25,18.45,297.0,506.55,413.44
2018,8,9,17,30,475.0,97.0,3.2,18.1,247.0,443.87,363.95
2018,8,9,17,45,423.5,84.5,3.2,17.7,199.5,374.8,307.59
2018,8,9,18,0,372.0,72.0,3.2,17.3,152.0,310.02,252.74
2018,8,9,18,15,298.0,57.0,3.25,17.05,110.0,235.86,188.55
2018,8,9,18,30,224.0,42.0,3.3,16.8,68.0,169.76,129.04
2018,8,9,18,45,144.5,27.5,3.3,16.5,41.0,104.27,45.85
2018,8,9,19,0,65.0,13.0,3.3,16.2,14.0,32.21,0.0
2018,8,9,19,15,32.5,6.5,3.25,16.05,7.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.2,15.75,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
