Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,20,15,0.0,0.0,3.15,15.55,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.95,15.35,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,10,5,15,54.5,6.5,2.1,14.6,7.5,0.0,0.0
2018,8,10,5,30,109.0,13.0,2.2,14.8,15.0,11.1,0.0
2018,8,10,5,45,231.5,24.0,2.25,15.05,45.0,20.06,2.81
2018,8,10,6,0,354.0,35.0,2.3,15.3,75.0,28.82,18.63
2018,8,10,6,15,334.0,45.0,2.3,15.45,98.5,35.91,25.77
2018,8,10,6,30,314.0,55.0,2.3,15.6,122.0,41.48,31.11
2018,8,10,6,45,175.0,84.0,2.25,15.75,123.0,62.58,49.97
2018,8,10,7,0,36.0,113.0,2.2,15.9,124.0,85.52,70.2
2018,8,10,7,15,56.0,137.0,2.25,16.2,158.0,102.12,84.53
2018,8,10,7,30,76.0,161.0,2.3,16.5,192.0,118.38,98.3
2018,8,10,7,45,86.0,183.5,2.35,16.75,223.0,133.34,110.75
2018,8,10,8,0,96.0,206.0,2.4,17.0,254.0,147.96,122.73
2018,8,10,8,15,86.0,226.5,2.4,17.3,273.0,162.0,134.04
2018,8,10,8,30,76.0,247.0,2.4,17.6,292.0,184.48,142.87
2018,8,10,8,45,72.5,265.5,2.45,17.85,311.0,205.74,158.82
2018,8,10,9,0,69.0,284.0,2.5,18.1,330.0,226.73,175.2
2018,8,10,9,15,85.5,309.5,2.55,18.25,370.0,257.7,198.92
2018,8,10,9,30,102.0,335.0,2.6,18.4,410.0,291.24,224.76
2018,8,10,9,45,144.0,355.5,2.65,18.55,467.0,331.02,255.07
2018,8,10,10,0,186.0,376.0,2.7,18.7,524.0,379.95,292.52
2018,8,10,10,15,241.0,381.0,2.75,18.8,580.5,428.26,329.56
2018,8,10,10,30,296.0,386.0,2.8,18.9,637.0,484.13,372.18
2018,8,10,10,45,316.5,390.5,2.85,19.0,665.5,523.44,402.01
2018,8,10,11,0,337.0,395.0,2.9,19.1,694.0,564.08,432.55
2018,8,10,11,15,323.5,403.0,2.95,19.2,694.0,584.43,447.5
2018,8,10,11,30,310.0,411.0,3.0,19.3,694.0,602.82,460.88
2018,8,10,11,45,339.5,400.0,3.1,19.35,712.0,636.97,486.75
2018,8,10,12,0,369.0,389.0,3.2,19.4,730.0,671.62,512.77
2018,8,10,12,15,381.5,378.0,3.3,19.4,731.0,701.87,535.15
2018,8,10,12,30,394.0,367.0,3.4,19.4,732.0,722.39,550.75
2018,8,10,12,45,313.5,394.0,3.5,19.4,683.0,677.92,517.7
2018,8,10,13,0,233.0,421.0,3.6,19.4,634.0,640.98,489.68
2018,8,10,13,15,230.5,415.0,3.75,19.3,622.5,643.05,492.42
2018,8,10,13,30,228.0,409.0,3.9,19.2,611.0,625.73,481.17
2018,8,10,13,45,317.0,362.0,4.05,19.15,635.0,691.1,532.57
2018,8,10,14,0,406.0,315.0,4.2,19.1,659.0,756.16,582.91
2018,8,10,14,15,616.5,221.0,4.3,18.95,723.0,880.74,678.73
2018,8,10,14,30,827.0,127.0,4.4,18.8,787.0,983.12,751.72
2018,8,10,14,45,818.0,124.5,4.55,18.7,752.5,967.75,743.19
2018,8,10,15,0,809.0,122.0,4.7,18.6,718.0,948.89,733.06
2018,8,10,15,15,795.5,119.0,4.7,18.6,677.5,921.78,715.63
2018,8,10,15,30,782.0,116.0,4.7,18.6,637.0,891.65,696.05
2018,8,10,15,45,743.5,118.0,4.75,18.3,585.5,841.36,662.89
2018,8,10,16,0,705.0,120.0,4.8,18.0,534.0,795.29,632.36
2018,8,10,16,15,667.0,117.5,4.75,17.8,482.0,738.55,592.5
2018,8,10,16,30,629.0,115.0,4.7,17.6,430.0,681.53,551.77
2018,8,10,16,45,623.5,104.0,4.65,17.45,387.5,640.54,522.47
2018,8,10,17,0,618.0,93.0,4.6,17.3,345.0,597.67,490.93
2018,8,10,17,15,594.0,84.0,4.5,17.1,299.0,542.48,447.81
2018,8,10,17,30,570.0,75.0,4.4,16.9,253.0,487.56,403.5
2018,8,10,17,45,510.5,67.5,4.3,16.7,204.5,413.49,341.83
2018,8,10,18,0,451.0,60.0,4.2,16.5,156.0,343.88,281.87
2018,8,10,18,15,365.5,49.5,3.95,16.35,113.5,263.26,211.21
2018,8,10,18,30,280.0,39.0,3.7,16.2,71.0,191.01,145.09
2018,8,10,18,45,179.5,26.5,3.5,16.1,43.0,115.72,41.67
2018,8,10,19,0,79.0,14.0,3.3,16.0,15.0,37.61,0.0
2018,8,10,19,15,39.5,7.0,3.15,15.95,7.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.85,15.9,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.7,15.95,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.45,15.95,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.35,15.9,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,11,5,15,24.0,4.5,2.75,15.55,5.0,0.0,0.0
2018,8,11,5,30,48.0,9.0,2.9,15.7,10.0,7.68,0.0
2018,8,11,5,45,144.0,24.5,3.0,15.9,38.5,19.03,0.69
2018,8,11,6,0,240.0,40.0,3.1,16.1,67.0,30.82,20.1
2018,8,11,6,15,292.5,53.5,3.1,16.25,103.0,40.72,29.81
2018,8,11,6,30,345.0,67.0,3.1,16.4,139.0,50.35,38.76
2018,8,11,6,45,331.5,85.5,3.1,16.55,170.5,62.72,49.91
2018,8,11,7,0,318.0,104.0,3.1,16.7,202.0,74.45,60.29
2018,8,11,7,15,359.0,118.5,3.15,16.95,248.5,83.42,68.02
2018,8,11,7,30,400.0,133.0,3.2,17.2,295.0,92.02,75.27
2018,8,11,7,45,418.5,148.0,3.25,17.45,338.0,100.28,82.11
2018,8,11,8,0,437.0,163.0,3.3,17.7,381.0,108.09,88.47
2018,8,11,8,15,451.5,179.5,3.35,17.9,424.5,120.82,98.99
2018,8,11,8,30,466.0,196.0,3.4,18.1,468.0,167.3,114.73
2018,8,11,8,45,568.5,179.5,3.5,18.3,538.0,207.8,138.98
2018,8,11,9,0,671.0,163.0,3.6,18.5,608.0,258.67,176.79
2018,8,11,9,15,716.0,156.0,3.65,18.6,658.0,312.67,222.51
2018,8,11,9,30,761.0,149.0,3.7,18.7,708.0,375.36,275.96
2018,8,11,9,45,765.5,155.0,3.7,18.85,741.0,431.01,324.25
2018,8,11,10,0,770.0,161.0,3.7,19.0,774.0,486.09,370.86
2018,8,11,10,15,779.0,164.0,3.75,19.1,803.5,540.32,415.64
2018,8,11,10,30,788.0,167.0,3.8,19.2,833.0,594.0,458.75
2018,8,11,10,45,795.5,167.5,3.9,19.3,855.5,643.9,498.15
2018,8,11,11,0,803.0,168.0,4.0,19.4,878.0,692.55,535.71
2018,8,11,11,15,808.0,169.0,4.05,19.45,894.0,738.36,570.36
2018,8,11,11,30,813.0,170.0,4.1,19.5,910.0,782.27,602.97
2018,8,11,11,45,816.5,169.5,4.15,19.55,918.0,821.54,631.54
2018,8,11,12,0,820.0,169.0,4.2,19.6,926.0,858.33,657.17
2018,8,11,12,15,819.5,169.0,4.3,19.6,925.5,889.44,679.1
2018,8,11,12,30,819.0,169.0,4.4,19.6,925.0,917.46,698.99
2018,8,11,12,45,817.5,168.0,4.45,19.6,917.5,940.37,715.24
2018,8,11,13,0,816.0,167.0,4.5,19.6,910.0,959.86,729.24
2018,8,11,13,15,812.5,166.0,4.55,19.55,895.0,973.89,739.76
2018,8,11,13,30,809.0,165.0,4.6,19.5,880.0,984.26,747.93
2018,8,11,13,45,803.5,163.0,4.65,19.45,858.0,987.95,751.67
2018,8,11,14,0,798.0,161.0,4.7,19.4,836.0,987.89,753.03
2018,8,11,14,15,789.0,158.5,4.7,19.35,806.5,980.13,748.8
2018,8,11,14,30,780.0,156.0,4.7,19.3,777.0,968.73,742.22
2018,8,11,14,45,768.0,153.0,4.7,19.2,741.0,950.32,731.02
2018,8,11,15,0,756.0,150.0,4.7,19.1,705.0,928.57,717.57
2018,8,11,15,15,741.0,146.0,4.7,19.1,664.5,906.91,703.94
2018,8,11,15,30,726.0,142.0,4.7,19.1,624.0,875.23,683.17
2018,8,11,15,45,707.0,138.0,4.6,18.85,580.0,837.31,657.82
2018,8,11,16,0,688.0,134.0,4.5,18.6,536.0,797.27,630.77
2018,8,11,16,15,663.0,128.5,4.45,18.45,488.0,748.54,597.03
2018,8,11,16,30,638.0,123.0,4.4,18.3,440.0,698.7,561.97
2018,8,11,16,45,604.5,116.0,4.35,18.15,390.0,639.72,519.22
2018,8,11,17,0,571.0,109.0,4.3,18.0,340.0,581.02,474.79
2018,8,11,17,15,527.0,100.5,4.25,17.8,290.5,514.03,422.59
2018,8,11,17,30,483.0,92.0,4.2,17.6,241.0,444.05,366.5
2018,8,11,17,45,423.5,81.0,4.15,17.35,193.5,371.44,306.26
2018,8,11,18,0,364.0,70.0,4.1,17.1,146.0,304.01,248.4
2018,8,11,18,15,285.5,55.5,4.1,16.95,105.0,228.67,182.63
2018,8,11,18,30,207.0,41.0,4.1,16.8,64.0,162.12,121.73
2018,8,11,18,45,123.0,25.0,4.1,16.6,37.0,91.41,21.53
2018,8,11,19,0,39.0,9.0,4.1,16.4,10.0,20.35,0.0
2018,8,11,19,15,19.5,4.5,4.1,16.35,5.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.05,16.25,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.0,16.15,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,4.0,16.05,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.95,15.95,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.85,15.9,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.75,15.85,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.6,15.75,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.6,15.65,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.6,15.55,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.55,15.45,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.35,15.2,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.85,15.15,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,12,5,15,14.5,4.0,2.85,15.4,4.0,0.0,0.0
2018,8,12,5,30,29.0,8.0,2.9,15.6,8.0,6.83,0.0
2018,8,12,5,45,97.5,24.0,2.9,15.8,33.0,18.77,0.0
2018,8,12,6,0,166.0,40.0,2.9,16.0,58.0,30.6,19.8
2018,8,12,6,15,224.0,56.0,2.8,16.15,94.5,42.27,31.13
2018,8,12,6,30,282.0,72.0,2.7,16.3,131.0,53.61,41.61
2018,8,12,6,45,307.0,88.0,2.6,16.5,168.5,64.34,51.34
2018,8,12,7,0,332.0,104.0,2.5,16.7,206.0,74.64,60.45
2018,8,12,7,15,332.0,123.0,2.5,16.85,241.0,86.24,70.5
2018,8,12,7,30,332.0,142.0,2.5,17.0,276.0,101.34,83.42
2018,8,12,7,45,394.5,152.5,2.45,17.2,332.5,102.94,84.45
2018,8,12,8,0,457.0,163.0,2.4,17.4,389.0,108.48,88.86
2018,8,12,8,15,503.5,168.0,2.4,17.55,441.0,115.41,94.44
2018,8,12,8,30,550.0,173.0,2.4,17.7,493.0,160.57,106.18
2018,8,12,8,45,456.5,217.0,2.45,17.9,497.0,215.82,150.19
2018,8,12,9,0,363.0,261.0,2.5,18.1,501.0,264.6,193.37
2018,8,12,9,15,307.5,294.5,2.55,18.25,507.0,300.6,225.33
2018,8,12,9,30,252.0,328.0,2.6,18.4,513.0,330.46,251.66
2018,8,12,9,45,224.5,351.5,2.65,18.55,522.0,361.31,277.12
2018,8,12,10,0,197.0,375.0,2.7,18.7,531.0,385.33,296.53
2018,8,12,10,15,169.5,390.5,2.8,18.75,528.5,400.59,308.85
2018,8,12,10,30,142.0,406.0,2.9,18.8,526.0,412.81,318.39
2018,8,12,10,45,140.0,417.5,3.0,18.9,538.5,434.89,335.17
2018,8,12,11,0,138.0,429.0,3.1,19.0,551.0,456.68,351.5
2018,8,12,11,15,126.0,434.5,3.15,19.05,547.5,466.0,358.27
2018,8,12,11,30,114.0,440.0,3.2,19.1,544.0,473.9,363.93
2018,8,12,11,45,116.0,444.0,3.3,19.1,550.5,490.38,376.39
2018,8,12,12,0,118.0,448.0,3.4,19.1,557.0,506.59,388.59
2018,8,12,12,15,103.0,438.0,3.55,19.05,533.0,482.52,370.97
2018,8,12,12,30,88.0,428.0,3.7,19.0,509.0,467.15,359.75
2018,8,12,12,45,68.0,405.5,3.8,18.95,468.0,433.52,334.58
2018,8,12,13,0,48.0,383.0,3.9,18.9,427.0,397.9,307.69
2018,8,12,13,15,38.5,362.5,4.05,18.8,397.5,372.73,288.95
2018,8,12,13,30,29.0,342.0,4.2,18.7,368.0,346.54,269.24
2018,8,12,13,45,157.5,300.5,4.35,18.6,434.0,453.67,356.68
2018,8,12,14,0,286.0,259.0,4.5,18.5,500.0,560.49,442.03
2018,8,12,14,15,541.5,199.5,4.65,18.4,636.0,785.98,615.42
2018,8,12,14,30,797.0,140.0,4.8,18.3,772.0,969.93,748.22
2018,8,12,14,45,667.0,165.5,4.9,18.15,678.0,872.9,680.57
2018,8,12,15,0,537.0,191.0,5.0,18.0,584.0,767.88,606.32
2018,8,12,15,15,522.5,179.5,5.0,18.0,544.0,734.82,583.72
2018,8,12,15,30,508.0,168.0,5.0,18.0,504.0,699.63,558.96
2018,8,12,15,45,614.0,142.0,5.1,17.7,519.5,757.24,605.56
2018,8,12,16,0,720.0,116.0,5.2,17.4,535.0,805.56,644.29
2018,8,12,16,15,699.5,110.5,5.2,17.2,488.0,759.71,612.14
2018,8,12,16,30,679.0,105.0,5.2,17.0,441.0,712.42,578.85
2018,8,12,16,45,652.0,98.5,5.2,16.8,392.0,657.7,539.14
2018,8,12,17,0,625.0,92.0,5.2,16.6,343.0,602.73,498.32
2018,8,12,17,15,583.5,85.0,5.15,16.45,293.0,537.11,446.33
2018,8,12,17,30,542.0,78.0,5.1,16.3,243.0,473.3,394.2
2018,8,12,17,45,485.5,69.0,5.0,16.1,195.5,400.48,332.87
2018,8,12,18,0,429.0,60.0,4.9,15.9,148.0,331.96,273.15
2018,8,12,18,15,342.5,49.0,4.75,15.8,106.5,249.07,200.05
2018,8,12,18,30,256.0,38.0,4.6,15.7,65.0,180.28,135.26
2018,8,12,18,45,153.5,23.5,4.45,15.6,37.5,100.45,9.0
2018,8,12,19,0,51.0,9.0,4.3,15.5,10.0,24.24,0.0
2018,8,12,19,15,25.5,4.5,4.15,15.5,5.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,3.45,15.45,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.15,15.35,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,3.05,15.3,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,13,5,15,15.0,3.5,2.95,14.9,3.5,0.0,0.0
2018,8,13,5,30,30.0,7.0,3.1,15.1,7.0,5.97,0.0
2018,8,13,5,45,96.5,20.0,3.2,15.3,28.5,15.51,0.0
2018,8,13,6,0,163.0,33.0,3.3,15.5,50.0,25.33,15.34
2018,8,13,6,15,168.0,40.0,3.3,15.65,66.0,30.23,20.7
2018,8,13,6,30,173.0,47.0,3.3,15.8,82.0,34.92,25.24
2018,8,13,6,45,86.5,54.5,3.3,15.95,72.0,43.87,33.37
2018,8,13,7,0,0.0,62.0,3.3,16.1,62.0,51.36,40.07
2018,8,13,7,15,0.0,71.0,3.2,16.2,71.0,58.73,46.53
2018,8,13,7,30,0.0,80.0,3.1,16.3,80.0,66.05,52.83
2018,8,13,7,45,0.0,90.5,3.05,16.45,90.5,74.47,59.99
2018,8,13,8,0,0.0,101.0,3.0,16.6,101.0,82.82,67.0
2018,8,13,8,15,0.0,120.5,3.0,16.7,120.5,97.85,76.17
2018,8,13,8,30,0.0,140.0,3.0,16.8,140.0,113.19,88.48
2018,8,13,8,45,4.0,170.5,3.0,16.95,173.0,137.49,107.78
2018,8,13,9,0,8.0,201.0,3.0,17.1,206.0,162.57,127.49
2018,8,13,9,15,14.5,231.5,3.0,17.2,241.5,189.21,148.27
2018,8,13,9,30,21.0,262.0,3.0,17.3,277.0,217.06,169.92
2018,8,13,9,45,26.0,284.5,3.05,17.4,304.5,236.05,184.55
2018,8,13,10,0,31.0,307.0,3.1,17.5,332.0,260.33,203.32
2018,8,13,10,15,34.5,327.0,3.15,17.5,355.5,282.99,220.82
2018,8,13,10,30,38.0,347.0,3.2,17.5,379.0,306.49,238.89
2018,8,13,10,45,38.0,353.5,3.25,17.55,386.0,317.67,247.34
2018,8,13,11,0,38.0,360.0,3.3,17.6,393.0,328.8,255.77
2018,8,13,11,15,29.5,342.0,3.35,17.65,368.0,312.96,243.36
2018,8,13,11,30,21.0,324.0,3.4,17.7,343.0,288.92,224.64
2018,8,13,11,45,19.5,316.0,3.45,17.7,334.0,283.16,220.23
2018,8,13,12,0,18.0,308.0,3.5,17.7,325.0,277.01,215.47
2018,8,13,12,15,17.0,301.5,3.6,17.7,317.5,272.24,211.85
2018,8,13,12,30,16.0,295.0,3.7,17.7,310.0,267.2,208.02
2018,8,13,12,45,16.5,296.5,3.8,17.7,311.5,270.41,210.68
2018,8,13,13,0,17.0,298.0,3.9,17.7,313.0,273.59,213.31
2018,8,13,13,15,16.5,289.5,4.0,17.7,304.0,266.7,208.13
2018,8,13,13,30,16.0,281.0,4.1,17.7,295.0,259.61,202.83
2018,8,13,13,45,146.0,255.5,4.2,17.65,378.5,397.37,315.23
2018,8,13,14,0,276.0,230.0,4.3,17.6,462.0,541.56,429.06
2018,8,13,14,15,467.5,197.5,4.4,17.55,574.0,710.95,560.37
2018,8,13,14,30,659.0,165.0,4.5,17.5,686.0,867.89,676.61
2018,8,13,14,45,619.5,161.5,4.55,17.4,633.5,822.49,644.66
2018,8,13,15,0,580.0,158.0,4.6,17.3,581.0,774.86,612.01
2018,8,13,15,15,598.5,150.5,4.6,17.3,565.0,776.88,615.14
2018,8,13,15,30,617.0,143.0,4.6,17.3,549.0,775.44,615.57
2018,8,13,15,45,633.5,136.0,4.65,17.1,527.0,769.13,613.31
2018,8,13,16,0,650.0,129.0,4.7,16.9,505.0,759.2,608.47
2018,8,13,16,15,630.5,123.0,4.75,16.75,461.0,715.68,578.22
2018,8,13,16,30,611.0,117.0,4.8,16.6,417.0,670.84,546.59
2018,8,13,16,45,544.5,113.5,4.8,16.45,358.5,590.66,486.04
2018,8,13,17,0,478.0,110.0,4.8,16.3,300.0,505.79,419.62
2018,8,13,17,15,452.5,100.0,4.8,16.1,259.5,455.3,379.55
2018,8,13,17,30,427.0,90.0,4.8,15.9,219.0,405.82,338.82
2018,8,13,17,45,375.5,78.0,4.8,15.75,175.0,339.56,282.61
2018,8,13,18,0,324.0,66.0,4.8,15.6,131.0,277.81,228.55
2018,8,13,18,15,249.5,51.5,4.7,15.45,93.0,206.59,165.43
2018,8,13,18,30,175.0,37.0,4.6,15.3,55.0,143.87,106.34
2018,8,13,18,45,102.0,22.5,4.55,15.2,31.5,78.78,0.0
2018,8,13,19,0,29.0,8.0,4.5,15.1,8.0,16.24,0.0
2018,8,13,19,15,14.5,4.0,4.4,15.05,4.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.1,14.95,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.9,14.85,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,4.05,14.9,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,4.0,15.05,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.95,15.1,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.9,15.15,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.95,15.25,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,4.05,15.35,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,4.05,15.45,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,8,14,5,15,0.0,1.0,3.9,15.65,1.0,0.0,0.0
2018,8,14,5,30,0.0,2.0,3.9,15.8,2.0,1.71,0.0
2018,8,14,5,45,0.0,9.0,3.9,15.9,9.0,7.4,0.0
2018,8,14,6,0,0.0,16.0,3.9,16.0,16.0,13.17,5.17
2018,8,14,6,15,0.0,27.0,3.95,16.1,27.0,22.27,13.72
2018,8,14,6,30,0.0,38.0,4.0,16.2,38.0,31.4,22.07
2018,8,14,6,45,0.0,46.5,4.0,16.3,46.5,38.45,28.52
2018,8,14,7,0,0.0,55.0,4.0,16.4,55.0,45.53,34.85
2018,8,14,7,15,0.0,64.0,3.95,16.45,64.0,53.03,41.45
2018,8,14,7,30,0.0,73.0,3.9,16.5,73.0,60.55,47.96
2018,8,14,7,45,0.0,84.5,3.9,16.6,84.5,69.88,55.96
2018,8,14,8,0,0.0,96.0,3.9,16.7,96.0,79.02,63.7
2018,8,14,8,15,0.0,101.5,3.85,16.8,101.5,83.56,64.34
2018,8,14,8,30,0.0,107.0,3.8,16.9,107.0,88.18,67.91
2018,8,14,8,45,0.0,122.0,3.8,16.95,122.0,100.18,77.55
2018,8,14,9,0,0.0,137.0,3.8,17.0,137.0,112.29,87.21
2018,8,14,9,15,0.5,147.5,3.8,17.1,148.0,121.13,94.11
2018,8,14,9,30,1.0,158.0,3.8,17.2,159.0,130.11,101.12
2018,8,14,9,45,3.0,171.0,3.8,17.25,173.5,141.83,110.31
2018,8,14,10,0,5.0,184.0,3.8,17.3,188.0,153.9,119.78
2018,8,14,10,15,7.5,205.0,3.85,17.35,211.0,173.05,134.9
2018,8,14,10,30,10.0,226.0,3.9,17.4,234.0,192.69,150.35
2018,8,14,10,45,11.0,238.5,3.9,17.5,248.0,204.93,159.83
2018,8,14,11,0,12.0,251.0,3.9,17.6,262.0,217.39,169.47
2018,8,14,11,15,12.5,257.0,4.0,17.6,268.5,224.25,174.8
2018,8,14,11,30,13.0,263.0,4.1,17.6,275.0,231.18,180.19
2018,8,14,11,45,13.5,266.5,4.15,17.6,279.0,236.02,183.97
2018,8,14,12,0,14.0,270.0,4.2,17.6,283.0,240.86,187.78
2018,8,14,12,15,17.0,293.0,4.3,17.65,308.5,264.92,206.67
2018,8,14,12,30,20.0,316.0,4.4,17.7,334.0,289.52,225.89
2018,8,14,12,45,20.5,316.5,4.45,17.7,335.0,292.14,228.01
2018,8,14,13,0,21.0,317.0,4.5,17.7,336.0,294.69,230.17
2018,8,14,13,15,18.5,300.5,4.6,17.7,317.0,278.77,217.93
2018,8,14,13,30,16.0,284.0,4.7,17.7,298.0,262.49,205.41
2018,8,14,13,45,146.5,256.0,4.75,17.7,379.0,398.83,317.06
2018,8,14,14,0,277.0,228.0,4.8,17.7,460.0,541.22,430.01
2018,8,14,14,15,469.5,196.5,4.8,17.65,573.5,712.88,563.47
2018,8,14,14,30,662.0,165.0,4.8,17.6,687.0,872.0,681.34
2018,8,14,14,45,622.0,165.0,4.85,17.6,637.5,829.92,651.46
2018,8,14,15,0,582.0,165.0,4.9,17.6,588.0,785.63,620.89
2018,8,14,15,15,601.0,156.0,4.9,17.6,570.5,786.43,623.12
2018,8,14,15,30,620.0,147.0,4.9,17.6,553.0,783.71,622.64
2018,8,14,15,45,608.5,144.0,4.85,17.45,518.5,756.05,603.88
2018,8,14,16,0,597.0,141.0,4.8,17.3,484.0,726.22,583.53
2018,8,14,16,15,557.0,136.0,4.8,17.15,433.5,667.58,541.28
2018,8,14,16,30,517.0,131.0,4.8,17.0,383.0,600.14,491.08
2018,8,14,16,45,507.0,120.5,4.8,16.9,344.5,560.82,461.85
2018,8,14,17,0,497.0,110.0,4.8,16.8,306.0,520.5,430.92
2018,8,14,17,15,469.0,99.0,4.8,16.6,262.5,466.14,387.73
2018,8,14,17,30,441.0,88.0,4.8,16.4,219.0,412.98,344.11
2018,8,14,17,45,389.0,75.5,4.8,16.25,174.5,345.03,286.6
2018,8,14,18,0,337.0,63.0,4.8,16.1,130.0,281.62,231.15
2018,8,14,18,15,260.0,49.5,4.75,16.0,92.0,209.69,167.32
2018,8,14,18,30,183.0,36.0,4.7,15.9,54.0,146.7,106.86
2018,8,14,18,45,106.5,21.5,4.65,15.75,30.5,78.53,0.0
2018,8,14,19,0,30.0,7.0,4.6,15.6,7.0,15.71,0.0
2018,8,14,19,15,15.0,3.5,4.55,15.6,3.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,4.5,15.55,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,4.25,15.45,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,4.15,15.4,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,4.05,15.35,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.85,15.3,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.65,15.25,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,3.45,15.2,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,3.4,15.45,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,3.4,15.55,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,3.4,15.65,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,3.35,15.75,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,8,15,5,15,17.5,3.5,3.25,15.95,3.5,0.0,0.0
2018,8,15,5,30,35.0,7.0,3.3,16.1,7.0,5.97,0.0
2018,8,15,5,45,111.0,19.0,3.3,16.2,28.5,14.78,0.0
2018,8,15,6,0,187.0,31.0,3.3,16.3,50.0,23.92,13.82
2018,8,15,6,15,192.0,41.0,3.3,16.4,70.0,31.12,21.33
2018,8,15,6,30,197.0,51.0,3.3,16.5,90.0,38.0,27.83
2018,8,15,6,45,98.5,66.0,3.3,16.6,85.5,52.03,40.46
2018,8,15,7,0,0.0,81.0,3.3,16.7,81.0,65.36,52.3
2018,8,15,7,15,2.0,91.5,3.25,16.8,92.5,73.89,59.73
2018,8,15,7,30,4.0,102.0,3.2,16.9,104.0,82.35,66.98
2018,8,15,7,45,2.0,106.5,3.1,17.05,107.5,86.35,70.2
2018,8,15,8,0,0.0,111.0,3.0,17.2,111.0,90.23,73.27
2018,8,15,8,15,0.0,122.0,3.0,17.3,122.0,98.92,76.88
2018,8,15,8,30,0.0,133.0,3.0,17.4,133.0,107.95,84.0
2018,8,15,8,45,0.0,132.5,2.95,17.55,132.5,108.27,83.94
2018,8,15,9,0,0.0,132.0,2.9,17.7,132.0,108.39,83.75
2018,8,15,9,15,4.0,167.0,2.9,17.8,170.0,137.33,106.79
2018,8,15,9,30,8.0,202.0,2.9,17.9,208.0,166.96,130.16
2018,8,15,9,45,10.5,222.5,2.9,18.0,230.5,185.51,144.58
2018,8,15,10,0,13.0,243.0,2.9,18.1,253.0,204.59,159.38
2018,8,15,10,15,19.5,275.0,3.0,18.15,291.0,235.46,183.42
2018,8,15,10,30,26.0,307.0,3.1,18.2,329.0,268.27,208.8
2018,8,15,10,45,31.5,334.0,3.2,18.25,361.0,298.31,231.89
2018,8,15,11,0,37.0,361.0,3.3,18.3,393.0,329.62,255.82
2018,8,15,11,15,37.0,366.5,3.4,18.35,399.0,339.89,263.53
2018,8,15,11,30,37.0,372.0,3.5,18.4,405.0,350.1,271.26
2018,8,15,11,45,43.5,386.5,3.6,18.4,426.0,373.52,289.24
2018,8,15,12,0,50.0,401.0,3.7,18.4,447.0,397.7,307.72
2018,8,15,12,15,57.0,409.5,3.8,18.45,462.0,417.43,322.82
2018,8,15,12,30,64.0,418.0,3.9,18.5,477.0,437.58,338.25
2018,8,15,12,45,69.5,418.0,4.0,18.5,481.5,448.46,346.82
2018,8,15,13,0,75.0,418.0,4.1,18.5,486.0,459.24,355.39
2018,8,15,13,15,120.5,419.5,4.15,18.5,526.0,528.14,408.53
2018,8,15,13,30,166.0,421.0,4.2,18.5,566.0,581.05,449.26
2018,8,15,13,45,366.0,335.0,4.25,18.5,644.0,716.82,555.48
2018,8,15,14,0,566.0,249.0,4.3,18.5,722.0,859.93,663.48
2018,8,15,14,15,711.0,177.5,4.3,18.45,750.0,935.4,718.49
2018,8,15,14,30,856.0,106.0,4.3,18.4,778.0,982.57,752.02
2018,8,15,14,45,846.5,104.0,4.35,18.35,743.0,966.7,742.34
2018,8,15,15,0,837.0,102.0,4.4,18.3,708.0,947.32,730.99
2018,8,15,15,15,823.5,100.0,4.4,18.3,667.0,920.75,714.06
2018,8,15,15,30,810.0,98.0,4.4,18.3,626.0,901.74,702.53
2018,8,15,15,45,794.0,95.0,4.4,18.15,581.5,865.45,678.98
2018,8,15,16,0,778.0,92.0,4.4,18.0,537.0,826.69,653.49
2018,8,15,16,15,755.5,88.5,4.4,17.85,488.5,779.5,621.47
2018,8,15,16,30,733.0,85.0,4.4,17.7,440.0,730.81,587.79
2018,8,15,16,45,702.0,81.0,4.35,17.6,390.0,673.66,546.61
2018,8,15,17,0,671.0,77.0,4.3,17.5,340.0,620.18,507.33
2018,8,15,17,15,629.0,71.5,4.3,17.35,289.5,553.97,456.7
2018,8,15,17,30,587.0,66.0,4.3,17.2,239.0,489.62,404.74
2018,8,15,17,45,525.5,59.0,4.25,17.0,190.5,413.99,341.55
2018,8,15,18,0,464.0,52.0,4.2,16.8,142.0,343.16,280.05
2018,8,15,18,15,370.0,42.5,4.2,16.7,100.5,258.8,205.69
2018,8,15,18,30,276.0,33.0,4.2,16.6,59.0,184.11,132.19
2018,8,15,18,45,164.5,20.5,4.15,16.45,33.5,98.71,0.0
2018,8,15,19,0,53.0,8.0,4.1,16.3,8.0,24.02,0.0
2018,8,15,19,15,26.5,4.0,4.05,16.25,4.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.9,15.95,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.85,15.9,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.75,15.9,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.7,15.85,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.55,15.75,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.45,15.65,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.4,15.55,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,16,5,15,20.0,3.5,2.6,15.5,3.5,0.0,0.0
2018,8,16,5,30,40.0,7.0,2.7,15.7,7.0,5.97,0.0
2018,8,16,5,45,123.5,18.5,2.8,15.9,28.5,14.42,0.0
2018,8,16,6,0,207.0,30.0,2.9,16.1,50.0,23.23,13.1
2018,8,16,6,15,209.0,36.5,2.85,16.2,67.5,27.88,18.52
2018,8,16,6,30,211.0,43.0,2.8,16.3,85.0,32.31,22.85
2018,8,16,6,45,106.0,66.0,2.75,16.45,87.0,52.05,40.5
2018,8,16,7,0,1.0,89.0,2.7,16.6,89.0,70.99,57.27
2018,8,16,7,15,0.5,107.0,2.65,16.75,107.0,84.76,69.27
2018,8,16,7,30,0.0,125.0,2.6,16.9,125.0,98.43,80.97
2018,8,16,7,45,6.0,146.0,2.5,17.05,149.0,114.08,94.19
2018,8,16,8,0,12.0,167.0,2.4,17.2,173.0,129.58,107.09
2018,8,16,8,15,17.0,188.5,2.4,17.35,198.0,145.71,114.94
2018,8,16,8,30,22.0,210.0,2.4,17.5,223.0,164.73,129.18
2018,8,16,8,45,34.0,237.0,2.35,17.65,258.5,182.52,142.25
2018,8,16,9,0,46.0,264.0,2.3,17.8,294.0,209.53,162.86
2018,8,16,9,15,79.5,295.5,2.25,17.9,351.5,247.83,191.76
2018,8,16,9,30,113.0,327.0,2.2,18.0,409.0,287.9,222.26
2018,8,16,9,45,221.5,328.5,2.15,18.15,499.0,346.01,265.8
2018,8,16,10,0,330.0,330.0,2.1,18.3,589.0,414.87,318.13
2018,8,16,10,15,488.0,276.0,2.1,18.45,675.5,482.11,369.87
2018,8,16,10,30,646.0,222.0,2.1,18.6,762.0,563.74,432.46
2018,8,16,10,45,770.0,165.0,2.05,18.75,826.0,632.62,484.97
2018,8,16,11,0,894.0,108.0,2.0,18.9,890.0,705.65,539.79
2018,8,16,11,15,820.0,151.0,2.15,19.0,877.5,738.58,563.4
2018,8,16,11,30,746.0,194.0,2.3,19.1,865.0,759.03,577.91
2018,8,16,11,45,825.5,152.0,2.4,19.2,900.5,820.46,622.54
2018,8,16,12,0,905.0,110.0,2.5,19.3,936.0,874.17,659.18
2018,8,16,12,15,904.5,110.0,2.65,19.3,935.5,906.07,681.52
2018,8,16,12,30,904.0,110.0,2.8,19.3,935.0,934.66,701.84
2018,8,16,12,45,901.0,110.5,2.95,19.35,926.5,957.97,718.55
2018,8,16,13,0,898.0,111.0,3.1,19.4,918.0,977.64,732.94
2018,8,16,13,15,894.5,110.5,3.2,19.3,902.5,992.1,744.0
2018,8,16,13,30,891.0,110.0,3.3,19.2,887.0,1002.74,752.67
2018,8,16,13,45,886.5,109.0,3.4,19.05,865.0,1008.02,758.07
2018,8,16,14,0,882.0,108.0,3.5,18.9,843.0,1009.42,761.04
2018,8,16,14,15,875.0,106.5,3.55,18.8,813.5,1003.92,759.0
2018,8,16,14,30,868.0,105.0,3.6,18.7,784.0,994.61,754.56
2018,8,16,14,45,859.0,102.0,3.65,18.55,748.0,977.94,745.35
2018,8,16,15,0,850.0,99.0,3.7,18.4,712.0,957.68,733.77
2018,8,16,15,15,836.5,97.0,3.7,18.4,670.5,930.79,716.87
2018,8,16,15,30,823.0,95.0,3.7,18.4,629.0,911.29,705.19
2018,8,16,15,45,806.0,92.5,3.8,18.1,584.0,874.28,682.38
2018,8,16,16,0,789.0,90.0,3.9,17.8,539.0,834.81,657.54
2018,8,16,16,15,766.0,87.0,3.9,17.65,490.0,787.37,625.6
2018,8,16,16,30,743.0,84.0,3.9,17.5,441.0,738.43,591.99
2018,8,16,16,45,712.0,80.0,3.9,17.35,390.5,680.81,551.1
2018,8,16,17,0,681.0,76.0,3.9,17.2,340.0,626.82,511.93
2018,8,16,17,15,637.0,71.0,3.9,17.0,289.0,559.32,460.62
2018,8,16,17,30,593.0,66.0,3.9,16.8,238.0,493.83,407.9
2018,8,16,17,45,528.5,59.0,3.9,16.65,189.0,416.0,342.99
2018,8,16,18,0,464.0,52.0,3.9,16.5,140.0,343.25,279.88
2018,8,16,18,15,369.0,42.0,3.75,16.4,98.5,257.8,204.41
2018,8,16,18,30,274.0,32.0,3.6,16.3,57.0,182.3,128.04
2018,8,16,18,45,163.0,19.5,3.5,16.2,32.0,78.58,0.0
2018,8,16,19,0,52.0,7.0,3.4,16.1,7.0,5.97,0.0
2018,8,16,19,15,26.0,3.5,3.35,16.05,3.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.15,15.95,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.45,15.65,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.15,15.35,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,17,5,15,26.5,4.0,1.85,15.15,4.0,0.0,0.0
2018,8,17,5,30,53.0,8.0,1.9,15.4,8.0,6.83,0.0
2018,8,17,5,45,163.5,20.5,1.95,15.6,33.5,16.03,0.0
2018,8,17,6,0,274.0,33.0,2.0,15.8,59.0,27.38,16.23
2018,8,17,6,15,277.5,36.5,1.95,16.0,77.0,28.94,19.43
2018,8,17,6,30,281.0,40.0,1.9,16.2,95.0,30.67,21.41
2018,8,17,6,45,140.5,50.0,1.8,16.35,77.5,38.8,28.82
2018,8,17,7,0,0.0,60.0,1.7,16.5,60.0,49.7,38.55
2018,8,17,7,15,0.0,75.0,1.6,16.7,75.0,61.65,49.03
2018,8,17,7,30,0.0,90.0,1.5,16.9,90.0,73.46,59.2
2018,8,17,7,45,0.0,102.5,1.4,17.05,102.5,83.32,67.55
2018,8,17,8,0,0.0,115.0,1.3,17.2,115.0,93.12,75.71
2018,8,17,8,15,3.5,144.5,1.3,17.4,146.5,115.25,90.11
2018,8,17,8,30,7.0,174.0,1.3,17.6,178.0,138.44,108.28
2018,8,17,8,45,19.0,211.5,1.3,17.8,223.5,169.45,132.1
2018,8,17,9,0,31.0,249.0,1.3,18.0,269.0,196.39,152.47
2018,8,17,9,15,56.5,284.0,1.35,18.2,323.5,233.71,180.61
2018,8,17,9,30,82.0,319.0,1.4,18.4,378.0,275.13,211.96
2018,8,17,9,45,140.5,343.0,1.45,18.6,450.5,324.04,248.59
2018,8,17,10,0,199.0,367.0,1.5,18.8,523.0,383.38,293.25
2018,8,17,10,15,347.5,329.5,1.65,18.9,614.5,449.98,344.0
2018,8,17,10,30,496.0,292.0,1.8,19.0,706.0,533.96,407.96
2018,8,17,10,45,694.0,201.5,1.9,19.15,797.5,617.9,472.31
2018,8,17,11,0,892.0,111.0,2.0,19.3,889.0,708.27,541.01
2018,8,17,11,15,912.0,102.0,2.1,19.35,909.5,758.37,578.07
2018,8,17,11,30,932.0,93.0,2.2,19.4,930.0,807.12,611.7
2018,8,17,11,45,934.5,93.5,2.3,19.45,938.5,848.91,640.34
2018,8,17,12,0,937.0,94.0,2.4,19.5,947.0,887.8,666.93
2018,8,17,12,15,936.5,94.0,2.55,19.5,946.5,920.48,689.86
2018,8,17,12,30,936.0,94.0,2.7,19.5,946.0,949.72,710.55
2018,8,17,12,45,916.0,104.5,2.85,19.5,932.0,967.59,723.72
2018,8,17,13,0,896.0,115.0,3.0,19.5,918.0,981.12,734.19
2018,8,17,13,15,836.5,143.5,3.1,19.45,883.0,969.38,727.57
2018,8,17,13,30,777.0,172.0,3.2,19.4,848.0,968.03,728.25
2018,8,17,13,45,768.5,170.5,3.3,19.4,824.0,968.71,730.18
2018,8,17,14,0,760.0,169.0,3.4,19.4,800.0,965.71,729.72
2018,8,17,14,15,833.5,129.0,3.45,19.3,798.0,1000.62,755.09
2018,8,17,14,30,907.0,89.0,3.5,19.2,796.0,1016.92,767.67
2018,8,17,14,45,897.5,88.0,3.55,19.15,760.0,1001.38,758.88
2018,8,17,15,0,888.0,87.0,3.6,19.1,724.0,982.17,747.93
2018,8,17,15,15,875.5,85.5,3.6,19.1,682.5,955.97,731.74
2018,8,17,15,30,863.0,84.0,3.6,19.1,641.0,926.56,713.34
2018,8,17,15,45,847.0,81.5,3.55,18.9,595.0,889.72,689.88
2018,8,17,16,0,831.0,79.0,3.5,18.7,549.0,850.31,664.4
2018,8,17,16,15,809.5,77.0,3.45,18.5,500.0,813.19,640.28
2018,8,17,16,30,788.0,75.0,3.4,18.3,451.0,765.22,607.83
2018,8,17,16,45,757.5,72.0,3.3,18.15,399.5,707.53,567.2
2018,8,17,17,0,727.0,69.0,3.2,18.0,348.0,649.53,525.38
2018,8,17,17,15,666.5,66.5,3.1,17.8,293.0,574.64,469.3
2018,8,17,17,30,606.0,64.0,3.0,17.6,238.0,500.14,409.8
2018,8,17,17,45,524.5,57.0,2.85,17.4,185.5,411.38,336.66
2018,8,17,18,0,443.0,50.0,2.7,17.2,133.0,329.55,266.74
2018,8,17,18,15,355.5,41.0,2.6,17.1,94.0,250.09,196.64
2018,8,17,18,30,268.0,32.0,2.5,17.0,55.0,179.27,121.63
2018,8,17,18,45,141.5,18.5,2.4,16.85,30.0,69.5,0.0
2018,8,17,19,0,15.0,5.0,2.3,16.7,5.0,0.0,0.0
2018,8,17,19,15,7.5,2.5,2.25,16.7,2.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.15,16.65,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.05,16.6,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.95,16.55,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.85,16.35,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.8,16.25,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.8,16.15,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.8,16.05,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.8,15.95,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.0,15.05,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,18,5,15,27.0,4.0,1.7,15.15,4.0,0.0,0.0
2018,8,18,5,30,54.0,8.0,1.7,15.4,8.0,6.83,0.0
2018,8,18,5,45,158.0,21.0,1.75,15.65,33.0,16.41,0.0
2018,8,18,6,0,262.0,34.0,1.8,15.9,58.0,26.44,15.2
2018,8,18,6,15,292.0,45.0,1.7,16.15,88.0,34.56,24.23
2018,8,18,6,30,322.0,56.0,1.6,16.4,118.0,42.42,31.68
2018,8,18,6,45,193.5,82.5,1.5,16.65,123.0,61.62,48.86
2018,8,18,7,0,65.0,109.0,1.4,16.9,128.0,82.58,67.32
2018,8,18,7,15,55.0,128.0,1.4,17.15,146.5,95.99,78.88
2018,8,18,7,30,45.0,147.0,1.4,17.4,165.0,109.12,89.97
2018,8,18,7,45,42.0,166.0,1.35,17.65,184.5,122.03,100.66
2018,8,18,8,0,39.0,185.0,1.3,17.9,204.0,134.66,110.93
2018,8,18,8,15,43.5,207.0,1.35,18.15,230.0,150.14,117.62
2018,8,18,8,30,48.0,229.0,1.4,18.4,256.0,171.8,133.09
2018,8,18,8,45,51.0,250.0,1.45,18.65,281.0,193.61,149.42
2018,8,18,9,0,54.0,271.0,1.5,18.9,306.0,216.18,166.66
2018,8,18,9,15,61.0,293.5,1.55,19.1,335.5,241.66,186.16
2018,8,18,9,30,68.0,316.0,1.6,19.3,365.0,268.45,206.65
2018,8,18,9,45,68.5,332.5,1.7,19.5,384.0,289.55,222.84
2018,8,18,10,0,69.0,349.0,1.8,19.7,403.0,310.88,239.08
2018,8,18,10,15,73.5,365.0,1.9,19.85,424.5,334.18,256.71
2018,8,18,10,30,78.0,381.0,2.0,20.0,446.0,358.17,274.74
2018,8,18,10,45,72.0,385.0,2.1,20.15,446.0,366.44,280.81
2018,8,18,11,0,66.0,389.0,2.2,20.3,446.0,373.83,286.2
2018,8,18,11,15,52.0,380.5,2.3,20.3,426.0,363.87,278.63
2018,8,18,11,30,38.0,372.0,2.4,20.3,406.0,352.01,269.58
2018,8,18,11,45,42.5,382.5,2.5,20.3,421.0,370.38,283.6
2018,8,18,12,0,47.0,393.0,2.6,20.3,436.0,389.22,297.85
2018,8,18,12,15,53.5,401.5,2.75,20.25,450.0,408.36,312.53
2018,8,18,12,30,60.0,410.0,2.9,20.2,464.0,427.9,327.54
2018,8,18,12,45,62.5,409.0,3.0,20.1,465.0,434.82,333.13
2018,8,18,13,0,65.0,408.0,3.1,20.0,466.0,441.5,338.65
2018,8,18,13,15,70.5,404.0,3.2,19.9,466.0,447.85,344.11
2018,8,18,13,30,76.0,400.0,3.3,19.8,466.0,453.95,349.47
2018,8,18,13,45,208.5,350.0,3.35,19.7,524.0,578.16,446.39
2018,8,18,14,0,341.0,300.0,3.4,19.6,582.0,663.75,513.33
2018,8,18,14,15,588.5,217.5,3.45,19.5,683.0,858.25,658.58
2018,8,18,14,30,836.0,135.0,3.5,19.4,784.0,1010.54,764.15
2018,8,18,14,45,822.0,134.0,3.5,19.3,747.0,991.3,751.42
2018,8,18,15,0,808.0,133.0,3.5,19.2,710.0,968.58,737.86
2018,8,18,15,15,792.5,129.5,3.5,19.2,667.5,938.39,718.9
2018,8,18,15,30,777.0,126.0,3.5,19.2,625.0,905.19,697.81
2018,8,18,15,45,754.5,123.5,3.45,18.9,578.5,870.02,675.69
2018,8,18,16,0,732.0,121.0,3.4,18.6,532.0,826.82,647.6
2018,8,18,16,15,701.5,117.0,3.35,18.45,481.5,773.19,611.18
2018,8,18,16,30,671.0,113.0,3.3,18.3,431.0,718.68,573.49
2018,8,18,16,45,631.0,107.5,3.25,18.1,379.0,654.47,527.73
2018,8,18,17,0,591.0,102.0,3.2,17.9,327.0,590.96,480.69
2018,8,18,17,15,541.5,94.0,3.15,17.7,276.0,519.19,425.09
2018,8,18,17,30,492.0,86.0,3.1,17.5,225.0,445.51,366.11
2018,8,18,17,45,423.0,74.0,3.0,17.3,176.0,365.27,299.46
2018,8,18,18,0,354.0,62.0,2.9,17.1,127.0,291.39,235.9
2018,8,18,18,15,265.5,47.0,2.85,16.9,87.0,211.19,165.54
2018,8,18,18,30,177.0,32.0,2.8,16.7,47.0,139.71,90.48
2018,8,18,18,45,100.5,18.5,2.75,16.5,26.0,53.9,0.0
2018,8,18,19,0,24.0,5.0,2.7,16.3,5.0,0.0,0.0
2018,8,18,19,15,12.0,2.5,2.65,16.2,2.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.6,16.05,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.55,15.95,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.1,15.15,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.25,14.9,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,19,5,15,0.0,1.0,2.4,14.75,1.0,0.0,0.0
2018,8,19,5,30,0.0,2.0,2.5,15.0,2.0,1.71,0.0
2018,8,19,5,45,0.0,8.0,2.6,15.25,8.0,6.83,0.0
2018,8,19,6,0,0.0,14.0,2.7,15.5,14.0,11.52,3.31
2018,8,19,6,15,0.0,24.5,2.65,15.7,24.5,20.2,11.83
2018,8,19,6,30,0.0,35.0,2.6,15.9,35.0,28.91,19.85
2018,8,19,6,45,0.0,46.5,2.55,16.1,46.5,38.46,28.52
2018,8,19,7,0,0.0,58.0,2.5,16.3,58.0,48.04,37.09
2018,8,19,7,15,0.0,64.5,2.45,16.4,64.5,53.45,41.85
2018,8,19,7,30,0.0,71.0,2.4,16.5,71.0,58.88,46.52
2018,8,19,7,45,0.0,78.5,2.35,16.65,78.5,65.15,51.85
2018,8,19,8,0,0.0,86.0,2.3,16.8,86.0,71.29,56.99
2018,8,19,8,15,0.0,98.0,2.3,16.9,98.0,80.82,62.07
2018,8,19,8,30,0.0,110.0,2.3,17.0,110.0,90.45,69.77
2018,8,19,8,45,0.0,123.0,2.3,17.15,123.0,100.93,78.1
2018,8,19,9,0,0.0,136.0,2.3,17.3,136.0,111.5,86.44
2018,8,19,9,15,1.0,147.5,2.35,17.4,148.0,121.29,94.08
2018,8,19,9,30,2.0,159.0,2.4,17.5,160.0,131.3,101.87
2018,8,19,9,45,4.0,175.0,2.45,17.65,178.0,145.51,113.0
2018,8,19,10,0,6.0,191.0,2.5,17.8,196.0,160.12,124.39
2018,8,19,10,15,7.5,207.0,2.55,17.85,213.0,174.86,135.91
2018,8,19,10,30,9.0,223.0,2.6,17.9,230.0,189.93,147.65
2018,8,19,10,45,10.0,229.0,2.65,18.0,237.5,196.78,152.86
2018,8,19,11,0,11.0,235.0,2.7,18.1,245.0,203.74,158.19
2018,8,19,11,15,9.5,222.5,2.7,18.15,231.0,193.43,149.94
2018,8,19,11,30,8.0,210.0,2.7,18.2,217.0,182.75,141.45
2018,8,19,11,45,9.0,220.5,2.75,18.25,228.5,193.4,149.82
2018,8,19,12,0,10.0,231.0,2.8,18.3,240.0,204.21,158.27
2018,8,19,12,15,11.5,246.0,2.85,18.3,256.5,219.54,170.3
2018,8,19,12,30,13.0,261.0,2.9,18.3,273.0,235.13,182.51
2018,8,19,12,45,14.5,273.5,2.95,18.3,286.5,248.76,193.21
2018,8,19,13,0,16.0,286.0,3.0,18.3,300.0,262.63,204.09
2018,8,19,13,15,17.0,288.5,3.1,18.25,303.5,267.12,207.82
2018,8,19,13,30,18.0,291.0,3.2,18.2,307.0,271.64,211.63
2018,8,19,13,45,163.0,249.5,3.25,18.15,384.5,428.24,337.89
2018,8,19,14,0,308.0,208.0,3.3,18.1,462.0,554.65,437.55
2018,8,19,14,15,597.0,162.0,3.4,17.95,631.5,808.25,628.18
2018,8,19,14,30,886.0,116.0,3.5,17.8,801.0,1028.01,781.29
2018,8,19,14,45,626.0,141.5,3.6,17.65,614.0,811.92,631.2
2018,8,19,15,0,366.0,167.0,3.7,17.5,427.0,568.57,453.15
2018,8,19,15,15,220.0,169.5,3.7,17.5,323.0,404.12,325.91
2018,8,19,15,30,74.0,172.0,3.7,17.5,219.0,248.27,199.42
2018,8,19,15,45,40.0,167.5,3.8,17.2,192.5,195.15,156.48
2018,8,19,16,0,6.0,163.0,3.9,16.9,166.0,148.28,117.58
2018,8,19,16,15,21.0,162.0,3.95,16.75,172.0,161.67,129.7
2018,8,19,16,30,36.0,161.0,4.0,16.6,178.0,187.45,151.88
2018,8,19,16,45,80.0,151.0,4.0,16.4,183.0,212.84,174.73
2018,8,19,17,0,124.0,141.0,4.0,16.2,188.0,249.08,206.04
2018,8,19,17,15,155.0,122.5,4.0,16.0,172.0,246.59,204.88
