Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,17,30,186.0,104.0,4.0,15.8,156.0,253.58,210.73
2018,8,19,17,45,143.5,84.0,3.95,15.6,119.0,184.84,152.06
2018,8,19,18,0,101.0,64.0,3.9,15.4,82.0,132.73,106.49
2018,8,19,18,15,68.5,45.0,3.85,15.35,55.5,90.91,69.11
2018,8,19,18,30,36.0,26.0,3.8,15.3,29.0,49.92,27.47
2018,8,19,18,45,24.5,14.5,3.7,15.2,16.0,21.66,0.0
2018,8,19,19,0,13.0,3.0,3.6,15.1,3.0,0.0,0.0
2018,8,19,19,15,6.5,1.5,3.55,15.1,1.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.15,15.05,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,20,5,15,0.0,0.5,2.7,15.1,0.5,0.0,0.0
2018,8,20,5,30,0.0,1.0,2.8,15.3,1.0,0.0,0.0
2018,8,20,5,45,0.0,3.5,2.9,15.5,3.5,2.99,0.0
2018,8,20,6,0,0.0,6.0,3.0,15.7,6.0,4.92,0.0
2018,8,20,6,15,0.0,10.0,2.95,15.85,10.0,8.21,1.44
2018,8,20,6,30,0.0,14.0,2.9,16.0,14.0,11.51,4.5
2018,8,20,6,45,0.0,19.0,2.9,16.1,19.0,15.64,8.27
2018,8,20,7,0,0.0,24.0,2.9,16.2,24.0,19.77,12.0
2018,8,20,7,15,0.0,27.0,2.8,16.35,27.0,22.26,14.21
2018,8,20,7,30,0.0,30.0,2.7,16.5,30.0,24.76,16.38
2018,8,20,7,45,0.0,36.5,2.65,16.65,36.5,30.16,21.09
2018,8,20,8,0,0.0,43.0,2.6,16.8,43.0,35.58,25.75
2018,8,20,8,15,0.0,50.5,2.55,16.95,50.5,41.83,29.58
2018,8,20,8,30,0.0,58.0,2.5,17.1,58.0,48.11,34.68
2018,8,20,8,45,0.0,65.5,2.5,17.25,65.5,54.39,39.76
2018,8,20,9,0,0.0,73.0,2.5,17.4,73.0,60.69,44.81
2018,8,20,9,15,0.0,87.0,2.5,17.45,87.0,72.44,54.33
2018,8,20,9,30,0.0,101.0,2.5,17.5,101.0,84.05,63.67
2018,8,20,9,45,1.0,125.5,2.55,17.6,126.5,104.49,80.09
2018,8,20,10,0,2.0,150.0,2.6,17.7,152.0,125.17,96.56
2018,8,20,10,15,5.0,181.5,2.65,17.7,186.0,152.88,118.6
2018,8,20,10,30,8.0,213.0,2.7,17.7,220.0,181.23,140.97
2018,8,20,10,45,7.5,203.5,2.75,17.75,210.0,174.18,135.19
2018,8,20,11,0,7.0,194.0,2.8,17.8,200.0,166.87,129.3
2018,8,20,11,15,4.5,173.5,2.9,17.75,177.5,148.63,114.75
2018,8,20,11,30,2.0,153.0,3.0,17.7,155.0,129.93,99.77
2018,8,20,11,45,4.0,167.0,3.05,17.7,170.5,143.77,110.88
2018,8,20,12,0,6.0,181.0,3.1,17.7,186.0,157.88,122.14
2018,8,20,12,15,7.5,199.5,3.15,17.65,206.0,175.7,136.33
2018,8,20,12,30,9.0,218.0,3.2,17.6,226.0,193.82,150.72
2018,8,20,12,45,10.5,232.5,3.3,17.55,242.0,208.72,162.58
2018,8,20,13,0,12.0,247.0,3.4,17.5,258.0,223.87,174.65
2018,8,20,13,15,13.5,261.0,3.45,17.45,273.0,238.84,186.58
2018,8,20,13,30,15.0,275.0,3.5,17.4,288.0,254.1,198.75
2018,8,20,13,45,156.5,241.5,3.55,17.35,370.5,413.92,328.37
2018,8,20,14,0,298.0,208.0,3.6,17.3,453.0,545.39,432.5
2018,8,20,14,15,543.5,167.0,3.65,17.2,593.5,761.03,597.18
2018,8,20,14,30,789.0,126.0,3.7,17.1,734.0,955.62,735.46
2018,8,20,14,45,746.5,124.0,3.7,17.05,677.5,907.03,701.37
2018,8,20,15,0,704.0,122.0,3.7,17.0,621.0,855.86,667.05
2018,8,20,15,15,558.5,134.5,3.7,17.0,515.5,725.52,574.36
2018,8,20,15,30,413.0,147.0,3.7,17.0,410.0,580.56,467.03
2018,8,20,15,45,375.0,146.0,3.8,16.75,371.0,535.77,434.48
2018,8,20,16,0,337.0,145.0,3.9,16.5,332.0,491.34,401.04
2018,8,20,16,15,184.5,157.0,3.95,16.35,258.0,343.46,281.82
2018,8,20,16,30,32.0,169.0,4.0,16.2,184.0,193.79,156.84
2018,8,20,16,45,87.5,156.0,4.0,16.05,190.0,225.22,185.35
2018,8,20,17,0,143.0,143.0,4.0,15.9,196.0,266.41,220.97
2018,8,20,17,15,156.5,122.5,4.0,15.7,172.5,248.29,206.5
2018,8,20,17,30,170.0,102.0,4.0,15.5,149.0,241.12,200.38
2018,8,20,17,45,134.0,82.5,4.0,15.3,114.5,177.76,146.16
2018,8,20,18,0,98.0,63.0,4.0,15.1,80.0,130.44,104.56
2018,8,20,18,15,71.0,42.0,3.95,15.0,52.0,88.29,66.8
2018,8,20,18,30,44.0,21.0,3.9,14.9,24.0,45.35,22.22
2018,8,20,18,45,34.0,12.0,3.85,14.8,13.0,23.11,0.0
2018,8,20,19,0,24.0,3.0,3.8,14.7,2.0,0.0,0.0
2018,8,20,19,15,12.0,1.5,3.75,14.75,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.65,14.8,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.5,15.15,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,3.45,15.2,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,21,5,15,0.0,1.0,2.8,15.3,1.0,0.0,0.0
2018,8,21,5,30,0.0,2.0,2.8,15.4,2.0,0.0,0.0
2018,8,21,5,45,0.0,8.5,2.85,15.45,8.5,7.26,0.0
2018,8,21,6,0,0.0,15.0,2.9,15.5,15.0,12.35,3.56
2018,8,21,6,15,0.0,26.5,2.85,15.6,26.5,21.87,13.21
2018,8,21,6,30,0.0,38.0,2.8,15.7,38.0,31.41,22.03
2018,8,21,6,45,0.0,47.0,2.7,15.8,47.0,38.88,28.91
2018,8,21,7,0,0.0,56.0,2.6,15.9,56.0,46.37,35.67
2018,8,21,7,15,0.0,59.0,2.5,16.05,59.0,48.86,37.85
2018,8,21,7,30,0.0,62.0,2.4,16.2,62.0,51.36,39.97
2018,8,21,7,45,0.0,73.0,2.3,16.35,73.0,60.55,47.9
2018,8,21,8,0,0.0,84.0,2.2,16.5,84.0,69.72,55.71
2018,8,21,8,15,0.0,97.5,2.2,16.7,97.5,80.41,61.8
2018,8,21,8,30,0.0,111.0,2.2,16.9,111.0,91.2,70.44
2018,8,21,8,45,2.0,139.5,2.15,17.05,141.0,113.9,88.68
2018,8,21,9,0,4.0,168.0,2.1,17.2,171.0,137.03,107.03
2018,8,21,9,15,7.5,195.5,2.1,17.35,201.0,160.34,125.31
2018,8,21,9,30,11.0,223.0,2.1,17.5,231.0,184.41,144.08
2018,8,21,9,45,13.0,239.5,2.15,17.7,249.5,200.1,156.11
2018,8,21,10,0,15.0,256.0,2.2,17.9,268.0,216.2,168.45
2018,8,21,10,15,21.0,284.0,2.25,17.95,301.0,244.01,189.97
2018,8,21,10,30,27.0,312.0,2.3,18.0,334.0,274.4,213.34
2018,8,21,10,45,35.0,337.5,2.35,18.1,367.0,305.23,236.87
2018,8,21,11,0,43.0,363.0,2.4,18.2,400.0,337.55,261.38
2018,8,21,11,15,35.5,351.0,2.45,18.25,382.0,327.65,253.56
2018,8,21,11,30,28.0,339.0,2.5,18.3,364.0,316.4,244.82
2018,8,21,11,45,28.0,344.5,2.55,18.35,369.5,325.71,251.92
2018,8,21,12,0,28.0,350.0,2.6,18.4,375.0,335.0,258.94
2018,8,21,12,15,28.5,351.0,2.65,18.35,376.5,340.53,263.26
2018,8,21,12,30,29.0,352.0,2.7,18.3,378.0,345.92,267.52
2018,8,21,12,45,28.5,346.5,2.75,18.3,372.0,343.97,266.19
2018,8,21,13,0,28.0,341.0,2.8,18.3,366.0,341.65,264.65
2018,8,21,13,15,24.5,324.0,2.8,18.3,345.5,324.7,251.86
2018,8,21,13,30,21.0,307.0,2.8,18.3,325.0,289.81,225.31
2018,8,21,13,45,93.0,295.5,2.85,18.25,372.0,389.05,304.62
2018,8,21,14,0,165.0,284.0,2.9,18.2,419.0,452.86,355.68
2018,8,21,14,15,347.0,273.5,2.9,18.15,544.0,669.29,520.5
2018,8,21,14,30,529.0,263.0,2.9,18.1,669.0,842.82,647.27
2018,8,21,14,45,509.5,260.5,2.9,18.0,636.0,819.2,630.32
2018,8,21,15,0,490.0,258.0,2.9,17.9,603.0,793.38,613.4
2018,8,21,15,15,432.5,246.5,2.9,17.9,537.5,719.2,560.98
2018,8,21,15,30,375.0,235.0,2.9,17.9,472.0,624.35,492.97
2018,8,21,15,45,367.0,224.5,2.95,17.7,442.0,598.32,475.96
2018,8,21,16,0,359.0,214.0,3.0,17.5,412.0,571.2,457.4
2018,8,21,16,15,315.5,203.5,2.95,17.4,365.5,512.49,413.22
2018,8,21,16,30,272.0,193.0,2.9,17.3,319.0,455.65,369.75
2018,8,21,16,45,184.5,166.5,2.9,17.2,247.5,330.6,270.8
2018,8,21,17,0,97.0,140.0,2.9,17.1,176.0,228.87,187.42
2018,8,21,17,15,120.0,121.0,2.9,17.0,158.5,221.36,182.25
2018,8,21,17,30,143.0,102.0,2.9,16.9,141.0,211.31,174.05
2018,8,21,17,45,109.5,81.5,2.9,16.75,107.5,162.36,131.99
2018,8,21,18,0,76.0,61.0,2.9,16.6,74.0,116.24,91.8
2018,8,21,18,15,55.0,41.0,2.9,16.6,48.5,79.75,59.08
2018,8,21,18,30,34.0,21.0,2.9,16.6,23.0,41.22,16.73
2018,8,21,18,45,19.5,11.5,2.9,16.6,12.5,17.19,0.0
2018,8,21,19,0,5.0,2.0,2.9,16.6,2.0,0.0,0.0
2018,8,21,19,15,2.5,1.0,2.9,16.6,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.85,16.55,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.7,16.45,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,2.7,16.35,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,2.65,16.3,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,2.55,16.2,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,2.45,16.2,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.9,16.15,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.35,16.05,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,8,22,5,15,0.0,0.5,1.25,16.1,0.5,0.0,0.0
2018,8,22,5,30,0.0,1.0,1.3,16.2,1.0,0.0,0.0
2018,8,22,5,45,0.0,4.5,1.35,16.3,4.5,3.84,0.0
2018,8,22,6,0,0.0,8.0,1.4,16.4,8.0,6.57,0.0
2018,8,22,6,15,0.0,15.0,1.4,16.5,15.0,12.33,4.95
2018,8,22,6,30,0.0,22.0,1.4,16.6,22.0,18.12,10.29
2018,8,22,6,45,0.0,30.5,1.4,16.7,30.5,25.15,16.69
2018,8,22,7,0,0.0,39.0,1.4,16.8,39.0,32.21,23.03
2018,8,22,7,15,0.0,42.0,1.4,16.9,42.0,34.7,25.23
2018,8,22,7,30,0.0,45.0,1.4,17.0,45.0,37.2,27.38
2018,8,22,7,45,0.0,48.0,1.4,17.1,48.0,39.71,29.49
2018,8,22,8,0,0.0,51.0,1.4,17.2,51.0,42.22,31.57
2018,8,22,8,15,0.0,56.5,1.45,17.3,56.5,46.83,33.74
2018,8,22,8,30,0.0,62.0,1.5,17.4,62.0,51.44,37.43
2018,8,22,8,45,0.0,70.5,1.5,17.55,70.5,58.56,43.18
2018,8,22,9,0,0.0,79.0,1.5,17.7,79.0,65.7,48.89
2018,8,22,9,15,0.0,88.5,1.6,17.8,88.5,73.69,55.28
2018,8,22,9,30,0.0,98.0,1.7,17.9,98.0,81.61,61.57
2018,8,22,9,45,0.0,110.0,1.75,18.05,110.0,91.48,69.4
2018,8,22,10,0,0.0,122.0,1.8,18.2,122.0,101.41,77.24
2018,8,22,10,15,2.0,148.5,1.85,18.3,150.0,124.39,95.52
2018,8,22,10,30,4.0,175.0,1.9,18.4,178.0,147.79,113.98
2018,8,22,10,45,6.0,192.5,2.0,18.5,197.5,164.2,126.81
2018,8,22,11,0,8.0,210.0,2.1,18.6,217.0,181.0,139.93
2018,8,22,11,15,8.0,204.5,2.15,18.7,211.5,177.35,136.9
2018,8,22,11,30,8.0,199.0,2.2,18.8,206.0,173.56,133.85
2018,8,22,11,45,11.5,236.0,2.3,18.85,246.0,208.9,161.58
2018,8,22,12,0,15.0,273.0,2.4,18.9,286.0,245.12,189.67
2018,8,22,12,15,19.5,301.0,2.5,18.9,318.5,275.21,212.94
2018,8,22,12,30,24.0,329.0,2.6,18.9,351.0,319.97,247.29
2018,8,22,12,45,47.5,361.5,2.65,18.9,404.0,376.7,291.0
2018,8,22,13,0,71.0,394.0,2.7,18.9,457.0,435.63,335.8
2018,8,22,13,15,130.0,401.0,2.8,18.85,513.5,524.12,403.33
2018,8,22,13,30,189.0,408.0,2.9,18.8,570.0,596.45,458.11
2018,8,22,13,45,334.0,350.5,3.0,18.8,627.0,708.04,543.48
2018,8,22,14,0,479.0,293.0,3.1,18.8,684.0,819.81,626.88
2018,8,22,14,15,643.5,217.5,3.15,18.7,722.0,917.98,700.07
2018,8,22,14,30,808.0,142.0,3.2,18.6,760.0,994.46,753.32
2018,8,22,14,45,800.0,138.0,3.25,18.5,725.0,977.82,743.37
2018,8,22,15,0,792.0,134.0,3.3,18.4,690.0,957.63,731.88
2018,8,22,15,15,776.0,130.5,3.3,18.4,647.5,926.84,712.44
2018,8,22,15,30,760.0,127.0,3.3,18.4,605.0,899.49,695.42
2018,8,22,15,45,739.5,123.0,3.35,18.05,559.0,858.47,669.78
2018,8,22,16,0,719.0,119.0,3.4,17.7,513.0,815.33,642.27
2018,8,22,16,15,691.5,114.0,3.4,17.5,463.5,763.16,606.99
2018,8,22,16,30,664.0,109.0,3.4,17.3,414.0,710.0,570.27
2018,8,22,16,45,625.5,103.0,3.4,17.1,362.5,646.37,524.66
2018,8,22,17,0,587.0,97.0,3.4,16.9,311.0,583.39,477.78
2018,8,22,17,15,534.5,88.5,3.4,16.7,259.5,508.94,419.45
2018,8,22,17,30,482.0,80.0,3.4,16.5,208.0,437.36,361.25
2018,8,22,17,45,407.5,69.0,3.35,16.3,160.5,350.99,288.78
2018,8,22,18,0,333.0,58.0,3.3,16.1,113.0,276.35,223.64
2018,8,22,18,15,215.5,42.0,3.2,16.0,72.5,182.07,140.26
2018,8,22,18,30,98.0,26.0,3.1,15.9,32.0,84.82,32.32
2018,8,22,18,45,56.5,15.0,3.05,15.8,17.5,34.14,0.0
2018,8,22,19,0,15.0,4.0,3.0,15.7,3.0,0.0,0.0
2018,8,22,19,15,7.5,2.0,2.95,15.7,1.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.85,15.7,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.75,15.7,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,2.45,15.65,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,2.55,15.75,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,2.6,15.95,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,23,5,15,0.0,1.0,2.7,16.1,1.0,0.0,0.0
2018,8,23,5,30,0.0,2.0,2.8,16.2,2.0,0.0,0.0
2018,8,23,5,45,0.0,10.5,2.9,16.35,10.5,8.96,0.0
2018,8,23,6,0,0.0,19.0,3.0,16.5,19.0,15.68,5.29
2018,8,23,6,15,0.0,37.0,2.95,16.6,37.0,30.06,20.05
2018,8,23,6,30,0.0,55.0,2.9,16.7,55.0,44.1,32.95
2018,8,23,6,45,5.5,76.0,2.85,16.75,77.5,60.14,47.45
2018,8,23,7,0,11.0,97.0,2.8,16.8,100.0,76.05,61.63
2018,8,23,7,15,9.0,110.5,2.75,16.9,113.5,86.75,71.0
2018,8,23,7,30,7.0,124.0,2.7,17.0,127.0,97.36,80.08
2018,8,23,7,45,7.5,140.5,2.65,17.1,144.0,109.92,90.69
2018,8,23,8,0,8.0,157.0,2.6,17.2,161.0,122.38,101.06
2018,8,23,8,15,11.0,174.0,2.55,17.35,180.0,135.68,106.93
2018,8,23,8,30,14.0,191.0,2.5,17.5,199.0,150.94,118.5
2018,8,23,8,45,13.0,199.5,2.45,17.6,207.5,160.02,125.36
2018,8,23,9,0,12.0,208.0,2.4,17.7,216.0,168.8,132.08
2018,8,23,9,15,15.5,229.0,2.4,17.8,239.5,188.03,147.01
2018,8,23,9,30,19.0,250.0,2.4,17.9,263.0,207.96,162.43
2018,8,23,9,45,21.5,267.5,2.4,18.0,283.5,225.47,175.9
2018,8,23,10,0,24.0,285.0,2.4,18.1,304.0,243.46,189.69
2018,8,23,10,15,28.0,304.5,2.45,18.15,327.0,264.58,205.93
2018,8,23,10,30,32.0,324.0,2.5,18.2,350.0,287.6,223.55
2018,8,23,10,45,34.5,337.0,2.55,18.25,366.0,305.16,236.89
2018,8,23,11,0,37.0,350.0,2.6,18.3,382.0,323.21,250.58
2018,8,23,11,15,32.5,345.0,2.6,18.35,373.5,321.0,248.62
2018,8,23,11,30,28.0,340.0,2.6,18.4,365.0,317.97,246.12
2018,8,23,11,45,28.0,344.5,2.65,18.4,369.5,326.42,252.58
2018,8,23,12,0,28.0,349.0,2.7,18.4,374.0,334.83,258.99
2018,8,23,12,15,34.5,361.5,2.75,18.4,392.5,356.43,275.63
2018,8,23,12,30,41.0,374.0,2.8,18.4,411.0,378.66,292.67
2018,8,23,12,45,113.5,386.0,2.85,18.45,486.5,479.65,370.65
2018,8,23,13,0,186.0,398.0,2.9,18.5,562.0,568.7,438.05
2018,8,23,13,15,348.0,354.5,3.0,18.45,654.0,709.78,544.86
2018,8,23,13,30,510.0,311.0,3.1,18.4,746.0,854.75,650.9
2018,8,23,13,45,566.5,282.5,3.15,18.4,753.0,891.64,678.01
2018,8,23,14,0,623.0,254.0,3.2,18.4,760.0,931.11,707.62
2018,8,23,14,15,627.0,244.0,3.25,18.35,737.0,928.76,707.5
2018,8,23,14,30,631.0,234.0,3.3,18.3,714.0,923.03,705.51
2018,8,23,14,45,619.0,225.5,3.4,18.25,677.5,899.41,691.26
2018,8,23,15,0,607.0,217.0,3.5,18.2,641.0,872.8,674.93
2018,8,23,15,15,588.5,210.0,3.5,18.2,600.0,832.17,647.86
2018,8,23,15,30,570.0,203.0,3.5,18.2,559.0,796.34,623.84
2018,8,23,15,45,549.0,193.0,3.6,17.9,514.5,753.05,595.24
2018,8,23,16,0,528.0,183.0,3.7,17.6,470.0,708.41,565.06
2018,8,23,16,15,502.0,171.0,3.8,17.45,423.0,656.18,528.13
2018,8,23,16,30,476.0,159.0,3.9,17.3,376.0,603.64,490.05
2018,8,23,16,45,443.5,145.5,3.95,17.1,328.0,544.33,445.56
2018,8,23,17,0,411.0,132.0,4.0,16.9,280.0,486.04,400.57
2018,8,23,17,15,339.5,117.0,4.05,16.7,226.0,400.12,331.44
2018,8,23,17,30,268.0,102.0,4.1,16.5,172.0,307.22,254.79
2018,8,23,17,45,158.0,79.0,4.15,16.3,118.0,201.22,164.85
2018,8,23,18,0,48.0,56.0,4.2,16.1,64.0,85.75,66.26
2018,8,23,18,15,25.0,36.5,4.2,16.0,40.5,51.28,35.59
2018,8,23,18,30,2.0,17.0,4.2,15.9,17.0,14.91,0.0
2018,8,23,18,45,1.0,8.5,4.2,15.8,8.5,7.63,0.0
2018,8,23,19,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.2,15.65,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,4.2,15.55,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,4.15,15.45,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,4.05,15.4,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,3.75,15.4,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,3.65,15.4,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,3.55,15.4,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,3.45,15.4,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,3.4,15.45,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,3.5,15.45,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,24,5,15,3.5,1.0,3.55,15.35,1.0,0.0,0.0
2018,8,24,5,30,7.0,2.0,3.6,15.4,2.0,0.0,0.0
2018,8,24,5,45,7.0,10.0,3.65,15.4,10.5,8.54,0.0
2018,8,24,6,0,7.0,18.0,3.7,15.4,19.0,15.14,4.5
2018,8,24,6,15,4.5,36.5,3.6,15.5,37.0,29.65,19.74
2018,8,24,6,30,2.0,55.0,3.5,15.6,55.0,44.04,33.02
2018,8,24,6,45,5.5,74.5,3.4,15.65,76.0,59.04,46.67
2018,8,24,7,0,9.0,94.0,3.3,15.7,97.0,73.93,60.03
2018,8,24,7,15,5.0,102.5,3.25,15.85,104.0,81.19,66.41
2018,8,24,7,30,1.0,111.0,3.2,16.0,111.0,88.29,72.49
2018,8,24,7,45,1.0,126.5,3.1,16.15,126.5,100.21,82.63
2018,8,24,8,0,1.0,142.0,3.0,16.3,142.0,112.03,92.54
2018,8,24,8,15,4.0,160.5,2.95,16.5,162.5,126.25,99.71
2018,8,24,8,30,7.0,179.0,2.9,16.7,183.0,141.88,111.85
2018,8,24,8,45,12.0,201.0,2.85,16.9,208.5,160.95,126.61
2018,8,24,9,0,17.0,223.0,2.8,17.1,234.0,180.95,142.07
2018,8,24,9,15,21.5,245.0,2.8,17.25,259.5,201.74,158.19
2018,8,24,9,30,26.0,267.0,2.8,17.4,285.0,223.37,174.95
2018,8,24,9,45,32.0,289.5,2.8,17.55,313.0,244.47,191.2
2018,8,24,10,0,38.0,312.0,2.8,17.7,341.0,270.14,210.96
2018,8,24,10,15,52.0,339.0,2.85,17.8,380.5,304.81,237.67
2018,8,24,10,30,66.0,366.0,2.9,17.9,420.0,341.75,265.96
2018,8,24,10,45,75.0,381.5,2.95,18.0,444.5,368.19,286.05
2018,8,24,11,0,84.0,397.0,3.0,18.1,469.0,395.76,306.94
2018,8,24,11,15,74.5,399.5,3.1,18.15,464.0,399.51,309.56
2018,8,24,11,30,65.0,402.0,3.2,18.2,459.0,402.1,311.35
2018,8,24,11,45,191.5,383.5,3.25,18.25,554.0,506.63,393.08
2018,8,24,12,0,318.0,365.0,3.3,18.3,649.0,621.72,480.44
2018,8,24,12,15,493.0,311.0,3.45,18.3,751.0,756.82,581.98
2018,8,24,12,30,668.0,257.0,3.6,18.3,853.0,890.64,680.17
2018,8,24,12,45,642.0,264.5,3.7,18.3,833.0,896.04,683.44
2018,8,24,13,0,616.0,272.0,3.8,18.3,813.0,897.34,684.84
2018,8,24,13,15,475.0,322.0,3.9,18.25,734.5,820.61,628.72
2018,8,24,13,30,334.0,372.0,4.0,18.2,656.0,724.66,558.17
2018,8,24,13,45,356.5,351.5,4.05,18.1,647.0,733.72,567.26
2018,8,24,14,0,379.0,331.0,4.1,18.0,638.0,740.72,574.35
2018,8,24,14,15,513.5,276.5,4.2,17.9,675.5,843.36,653.02
2018,8,24,14,30,648.0,222.0,4.3,17.8,713.0,929.21,718.36
2018,8,24,14,45,629.5,218.5,4.35,17.7,676.0,903.83,701.61
2018,8,24,15,0,611.0,215.0,4.4,17.6,639.0,875.54,683.51
2018,8,24,15,15,559.5,214.0,4.4,17.6,584.0,809.28,636.8
2018,8,24,15,30,508.0,213.0,4.4,17.6,529.0,749.29,593.89
2018,8,24,15,45,468.0,205.0,4.45,17.3,478.5,692.12,553.57
2018,8,24,16,0,428.0,197.0,4.5,17.0,428.0,634.9,512.28
2018,8,24,16,15,414.5,182.0,4.5,16.8,388.0,593.35,482.44
2018,8,24,16,30,401.0,167.0,4.5,16.6,348.0,550.91,451.2
2018,8,24,16,45,387.5,150.5,4.5,16.4,307.5,506.16,417.42
2018,8,24,17,0,374.0,134.0,4.5,16.2,267.0,461.02,382.35
2018,8,24,17,15,335.5,116.5,4.45,16.05,221.5,382.74,319.11
2018,8,24,17,30,297.0,99.0,4.4,15.9,176.0,322.78,268.8
2018,8,24,17,45,244.5,79.5,4.35,15.7,133.0,254.76,210.26
2018,8,24,18,0,192.0,60.0,4.3,15.5,90.0,191.57,154.49
2018,8,24,18,15,128.5,39.5,4.25,15.45,56.5,126.32,94.83
2018,8,24,18,30,65.0,19.0,4.2,15.4,23.0,58.18,2.02
2018,8,24,18,45,32.5,9.5,4.1,15.3,11.5,20.35,0.0
2018,8,24,19,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.85,15.05,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,3.75,14.95,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,3.6,14.85,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,25,5,15,0.5,0.5,2.3,14.15,0.5,0.0,0.0
2018,8,25,5,30,1.0,1.0,2.4,14.4,1.0,0.0,0.0
2018,8,25,5,45,1.0,4.5,2.45,14.65,4.5,3.84,0.0
2018,8,25,6,0,1.0,8.0,2.5,14.9,8.0,6.57,0.0
2018,8,25,6,15,0.5,15.0,2.45,15.05,15.0,12.34,4.92
2018,8,25,6,30,0.0,22.0,2.4,15.2,22.0,18.12,10.32
2018,8,25,6,45,0.0,30.5,2.4,15.4,30.5,25.15,16.75
2018,8,25,7,0,0.0,39.0,2.4,15.6,39.0,32.21,23.12
2018,8,25,7,15,0.0,44.5,2.35,15.8,44.5,36.78,27.19
2018,8,25,7,30,0.0,50.0,2.3,16.0,50.0,41.36,31.18
2018,8,25,7,45,0.0,57.0,2.25,16.2,57.0,47.2,36.21
2018,8,25,8,0,0.0,64.0,2.2,16.4,64.0,53.05,41.19
2018,8,25,8,15,0.0,76.0,2.15,16.6,76.0,63.09,47.45
2018,8,25,8,30,0.0,88.0,2.1,16.8,88.0,73.15,55.6
2018,8,25,8,45,0.0,103.5,2.05,17.05,103.5,85.65,65.67
2018,8,25,9,0,0.0,119.0,2.0,17.3,119.0,98.16,75.63
2018,8,25,9,15,1.0,142.0,1.95,17.45,142.5,116.99,90.64
2018,8,25,9,30,2.0,165.0,1.9,17.6,166.0,136.12,105.75
2018,8,25,9,45,5.5,191.5,1.85,17.7,195.5,159.41,124.04
2018,8,25,10,0,9.0,218.0,1.8,17.8,225.0,183.42,142.75
2018,8,25,10,15,10.0,228.0,1.8,17.95,236.0,193.49,150.38
2018,8,25,10,30,11.0,238.0,1.8,18.1,247.0,203.75,158.16
2018,8,25,10,45,10.5,233.5,1.85,18.25,242.5,201.21,155.96
2018,8,25,11,0,10.0,229.0,1.9,18.4,238.0,198.45,153.63
2018,8,25,11,15,17.0,265.5,2.0,18.5,280.5,235.7,182.69
2018,8,25,11,30,24.0,302.0,2.1,18.6,323.0,281.92,218.27
2018,8,25,11,45,33.5,340.5,2.15,18.65,370.0,328.05,253.42
2018,8,25,12,0,43.0,379.0,2.2,18.7,417.0,376.15,289.66
2018,8,25,12,15,45.0,382.0,2.4,18.75,422.0,385.93,297.16
2018,8,25,12,30,47.0,385.0,2.6,18.8,427.0,395.67,304.84
2018,8,25,12,45,40.5,365.0,2.75,18.8,401.0,374.86,289.39
2018,8,25,13,0,34.0,345.0,2.9,18.8,375.0,352.97,273.12
2018,8,25,13,15,31.0,334.0,3.1,18.75,361.0,342.54,265.67
2018,8,25,13,30,28.0,323.0,3.3,18.7,347.0,331.58,257.74
2018,8,25,13,45,32.0,324.0,3.5,18.6,350.5,339.51,264.57
2018,8,25,14,0,36.0,325.0,3.7,18.5,354.0,347.51,271.46
2018,8,25,14,15,28.5,297.5,3.85,18.35,320.0,313.84,245.92
2018,8,25,14,30,21.0,270.0,4.0,18.2,286.0,261.07,205.23
2018,8,25,14,45,20.0,257.0,4.15,18.05,271.5,248.78,196.23
2018,8,25,15,0,19.0,244.0,4.3,17.9,257.0,236.42,187.06
2018,8,25,15,15,27.5,242.0,4.3,17.9,259.5,262.59,208.68
2018,8,25,15,30,36.0,240.0,4.3,17.9,262.0,270.94,216.16
2018,8,25,15,45,46.0,227.0,4.35,17.45,253.0,268.09,215.33
2018,8,25,16,0,56.0,214.0,4.4,17.0,244.0,264.69,214.07
2018,8,25,16,15,56.0,195.0,4.4,16.8,222.5,244.87,198.9
2018,8,25,16,30,56.0,176.0,4.4,16.6,201.0,224.84,183.38
2018,8,25,16,45,74.0,155.5,4.4,16.45,184.0,216.97,178.17
2018,8,25,17,0,92.0,135.0,4.4,16.3,167.0,221.45,182.76
2018,8,25,17,15,97.0,115.5,4.4,16.15,144.5,200.84,165.87
2018,8,25,17,30,102.0,96.0,4.4,16.0,122.0,179.4,147.67
2018,8,25,17,45,72.0,75.0,4.35,15.85,91.0,133.85,108.04
2018,8,25,18,0,42.0,54.0,4.3,15.7,60.0,81.32,62.41
2018,8,25,18,15,22.5,35.0,4.2,15.6,38.0,49.67,33.53
2018,8,25,18,30,3.0,16.0,4.1,15.5,16.0,14.6,0.0
2018,8,25,18,45,1.5,8.0,4.05,15.45,8.0,7.39,0.0
2018,8,25,19,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.9,15.35,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,26,5,15,12.0,2.5,2.6,13.75,2.0,0.0,0.0
2018,8,26,5,30,24.0,5.0,2.7,14.0,4.0,0.0,0.0
2018,8,26,5,45,24.0,5.5,2.8,14.25,6.0,4.69,0.0
2018,8,26,6,0,24.0,6.0,2.9,14.5,8.0,4.99,0.0
2018,8,26,6,15,12.0,9.0,2.85,14.65,10.0,7.82,1.03
2018,8,26,6,30,0.0,12.0,2.8,14.8,12.0,9.86,3.04
2018,8,26,6,45,0.0,17.0,2.75,15.0,17.0,13.98,6.82
2018,8,26,7,0,0.0,22.0,2.7,15.2,22.0,18.12,10.58
2018,8,26,7,15,0.0,27.0,2.6,15.4,27.0,22.26,14.28
2018,8,26,7,30,0.0,32.0,2.5,15.6,32.0,26.41,17.94
2018,8,26,7,45,0.0,43.5,2.4,15.75,43.5,35.97,26.35
2018,8,26,8,0,0.0,55.0,2.3,15.9,55.0,45.55,34.69
2018,8,26,8,15,0.0,67.0,2.25,16.1,67.0,55.57,41.27
2018,8,26,8,30,0.0,79.0,2.2,16.3,79.0,65.62,49.46
2018,8,26,8,45,0.0,99.5,2.2,16.5,99.5,82.49,63.22
2018,8,26,9,0,0.0,120.0,2.2,16.7,120.0,98.94,76.48
2018,8,26,9,15,1.0,143.0,2.2,16.85,143.5,117.79,91.54
2018,8,26,9,30,2.0,166.0,2.2,17.0,167.0,136.93,106.71
2018,8,26,9,45,4.5,187.0,2.25,17.15,190.0,155.45,121.26
2018,8,26,10,0,7.0,208.0,2.3,17.3,213.0,174.5,136.16
2018,8,26,10,15,11.5,238.5,2.4,17.45,247.5,202.86,158.36
2018,8,26,10,30,16.0,269.0,2.5,17.6,282.0,232.14,181.12
2018,8,26,10,45,26.5,301.5,2.55,17.7,324.0,271.46,211.61
2018,8,26,11,0,37.0,334.0,2.6,17.8,366.0,310.69,241.76
2018,8,26,11,15,268.0,306.0,2.7,17.85,540.5,476.36,372.36
2018,8,26,11,30,499.0,278.0,2.8,17.9,715.0,659.15,510.52
2018,8,26,11,45,713.5,194.5,2.95,17.95,825.0,788.48,607.3
2018,8,26,12,0,928.0,111.0,3.1,18.0,935.0,910.0,692.61
2018,8,26,12,15,850.0,150.5,3.2,18.0,904.5,921.95,700.44
2018,8,26,12,30,772.0,190.0,3.3,18.0,874.0,916.84,697.59
2018,8,26,12,45,703.5,221.0,3.4,18.0,839.5,915.51,697.59
2018,8,26,13,0,635.0,252.0,3.5,18.0,805.0,899.62,686.37
2018,8,26,13,15,465.5,311.0,3.65,17.95,712.5,802.73,615.93
2018,8,26,13,30,296.0,370.0,3.8,17.9,620.0,686.78,530.19
2018,8,26,13,45,340.5,331.0,3.95,17.8,610.5,697.95,542.21
2018,8,26,14,0,385.0,292.0,4.1,17.7,601.0,727.85,566.78
2018,8,26,14,15,628.5,200.5,4.25,17.6,682.5,889.29,690.38
2018,8,26,14,30,872.0,109.0,4.4,17.5,764.0,1013.46,778.69
2018,8,26,14,45,798.0,125.5,4.5,17.4,702.0,965.58,747.06
2018,8,26,15,0,724.0,142.0,4.6,17.3,640.0,909.78,710.56
2018,8,26,15,15,677.5,142.5,4.6,17.3,585.0,854.86,673.08
2018,8,26,15,30,631.0,143.0,4.6,17.3,530.0,798.47,633.98
2018,8,26,15,45,614.5,135.5,4.7,17.0,488.0,759.82,608.72
2018,8,26,16,0,598.0,128.0,4.8,16.7,446.0,719.31,581.45
2018,8,26,16,15,602.5,115.5,4.8,16.55,409.0,689.59,561.16
2018,8,26,16,30,607.0,103.0,4.8,16.4,372.0,657.0,538.27
2018,8,26,16,45,624.0,90.5,4.85,16.25,336.5,631.5,520.59
2018,8,26,17,0,641.0,78.0,4.9,16.1,301.0,602.24,499.26
2018,8,26,17,15,548.5,73.5,4.85,15.95,242.0,502.26,419.0
2018,8,26,17,30,456.0,69.0,4.8,15.8,183.0,408.79,340.97
2018,8,26,17,45,373.5,57.5,4.75,15.65,136.0,316.71,262.1
2018,8,26,18,0,291.0,46.0,4.7,15.5,89.0,238.91,192.98
2018,8,26,18,15,200.5,32.5,4.6,15.45,56.5,163.74,120.86
2018,8,26,18,30,110.0,19.0,4.5,15.4,24.0,84.37,0.0
2018,8,26,18,45,55.0,9.5,4.45,15.35,12.0,28.79,0.0
2018,8,26,19,0,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.4,15.35,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.35,15.4,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.25,15.4,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,4.15,15.4,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,4.05,15.35,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.85,15.3,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.75,15.25,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.65,15.2,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,3.25,15.45,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,27,5,15,5.5,1.5,3.25,15.7,1.5,0.0,0.0
2018,8,27,5,30,11.0,3.0,3.3,15.8,3.0,0.0,0.0
2018,8,27,5,45,58.5,14.5,3.3,15.9,18.0,12.38,0.0
2018,8,27,6,0,106.0,26.0,3.3,16.0,33.0,20.36,5.31
2018,8,27,6,15,189.5,43.0,3.25,16.15,69.5,32.84,22.15
2018,8,27,6,30,273.0,60.0,3.2,16.3,106.0,45.32,33.93
2018,8,27,6,45,194.5,49.5,3.15,16.4,88.0,36.7,26.82
2018,8,27,7,0,116.0,39.0,3.1,16.5,70.0,30.59,21.57
2018,8,27,7,15,58.0,34.0,3.05,16.7,49.5,26.24,17.72
2018,8,27,7,30,0.0,29.0,3.0,16.9,29.0,23.93,15.62
2018,8,27,7,45,0.0,35.0,2.95,17.05,35.0,28.91,19.97
2018,8,27,8,0,0.0,41.0,2.9,17.2,41.0,33.91,24.27
2018,8,27,8,15,0.0,58.0,2.85,17.4,58.0,48.07,34.78
2018,8,27,8,30,0.0,75.0,2.8,17.6,75.0,62.28,46.44
2018,8,27,8,45,0.0,88.5,2.75,17.75,88.5,73.6,55.6
2018,8,27,9,0,0.0,102.0,2.7,17.9,102.0,84.64,64.46
2018,8,27,9,15,0.0,111.0,2.75,18.05,111.0,92.02,70.26
2018,8,27,9,30,0.0,120.0,2.8,18.2,120.0,99.45,76.08
2018,8,27,9,45,4.0,163.5,2.8,18.35,166.5,136.48,105.69
2018,8,27,10,0,8.0,207.0,2.8,18.5,213.0,174.22,135.5
2018,8,27,10,15,18.0,250.5,2.8,18.55,265.0,216.11,168.32
2018,8,27,10,30,28.0,294.0,2.8,18.6,317.0,262.0,203.94
2018,8,27,10,45,27.5,302.0,2.85,18.65,325.0,272.81,212.05
2018,8,27,11,0,27.0,310.0,2.9,18.7,333.0,283.64,220.26
2018,8,27,11,15,22.0,297.5,2.9,18.75,316.5,266.81,207.03
2018,8,27,11,30,17.0,285.0,2.9,18.8,300.0,254.41,197.28
2018,8,27,11,45,17.0,287.5,2.95,18.85,302.5,258.4,200.35
2018,8,27,12,0,17.0,290.0,3.0,18.9,305.0,262.32,203.36
2018,8,27,12,15,20.0,308.0,3.05,18.9,325.5,282.66,219.16
2018,8,27,12,30,23.0,326.0,3.1,18.9,346.0,303.49,235.27
2018,8,27,12,45,20.0,302.5,3.15,18.85,320.0,281.2,218.2
2018,8,27,13,0,17.0,279.0,3.2,18.8,294.0,258.4,200.77
2018,8,27,13,15,12.0,241.5,3.25,18.75,252.0,220.47,171.34
2018,8,27,13,30,7.0,204.0,3.3,18.7,210.0,182.28,141.41
2018,8,27,13,45,105.5,174.5,3.35,18.65,259.0,280.29,223.15
2018,8,27,14,0,204.0,145.0,3.4,18.6,308.0,384.15,307.44
2018,8,27,14,15,403.5,139.5,3.45,18.5,446.5,594.06,471.95
2018,8,27,14,30,603.0,134.0,3.5,18.4,585.0,789.69,616.01
2018,8,27,14,45,599.5,138.0,3.55,18.25,567.0,788.26,615.34
2018,8,27,15,0,596.0,142.0,3.6,18.1,549.0,784.04,614.22
2018,8,27,15,15,645.0,128.5,3.6,18.1,543.5,807.32,632.55
2018,8,27,15,30,694.0,115.0,3.6,18.1,538.0,825.5,647.16
2018,8,27,15,45,710.5,105.5,3.6,17.8,509.0,813.03,640.59
2018,8,27,16,0,727.0,96.0,3.6,17.5,480.0,792.15,628.14
2018,8,27,16,15,704.5,90.5,3.6,17.35,432.0,747.46,597.67
2018,8,27,16,30,682.0,85.0,3.6,17.2,384.0,697.17,562.52
2018,8,27,16,45,649.0,79.0,3.6,17.05,334.5,637.09,519.02
2018,8,27,17,0,616.0,73.0,3.6,16.9,285.0,577.43,474.53
2018,8,27,17,15,565.0,66.5,3.6,16.7,235.5,505.37,417.98
2018,8,27,17,30,514.0,60.0,3.6,16.5,186.0,436.32,360.86
2018,8,27,17,45,423.5,51.0,3.6,16.35,138.0,344.14,282.52
2018,8,27,18,0,333.0,42.0,3.6,16.2,90.0,260.38,208.81
2018,8,27,18,15,228.5,30.5,3.6,16.1,57.0,175.16,126.3
2018,8,27,18,30,124.0,19.0,3.6,16.0,24.0,89.64,0.0
2018,8,27,18,45,62.0,9.5,3.6,15.9,12.0,8.11,0.0
2018,8,27,19,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.7,15.75,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.75,15.7,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.8,15.65,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,3.8,15.55,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,3.75,15.45,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,3.7,15.35,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,3.55,15.3,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.95,15.4,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,28,5,15,5.0,1.5,2.65,15.7,1.5,0.0,0.0
2018,8,28,5,30,10.0,3.0,2.8,15.8,3.0,0.0,0.0
2018,8,28,5,45,10.0,4.0,2.95,15.95,4.5,3.41,0.0
2018,8,28,6,0,10.0,5.0,3.1,16.1,6.0,4.4,0.0
2018,8,28,6,15,5.0,8.0,3.15,16.2,8.5,6.75,0.05
2018,8,28,6,30,0.0,11.0,3.2,16.3,11.0,9.03,2.25
2018,8,28,6,45,0.0,15.0,3.2,16.45,15.0,12.33,5.28
2018,8,28,7,0,0.0,19.0,3.2,16.6,19.0,15.64,8.28
2018,8,28,7,15,0.0,30.5,3.15,16.7,30.5,25.16,16.76
2018,8,28,7,30,0.0,42.0,3.1,16.8,42.0,34.71,25.19
2018,8,28,7,45,0.5,75.0,3.0,16.95,75.0,62.23,49.31
2018,8,28,8,0,1.0,108.0,2.9,17.1,108.0,87.66,71.25
2018,8,28,8,15,3.5,142.0,2.85,17.3,143.5,113.2,88.77
2018,8,28,8,30,6.0,176.0,2.8,17.5,179.0,139.63,109.79
2018,8,28,8,45,8.5,190.0,2.75,17.65,195.0,152.49,119.64
2018,8,28,9,0,11.0,204.0,2.7,17.8,211.0,165.75,129.82
2018,8,28,9,15,17.5,228.0,2.75,17.95,240.0,188.12,147.19
2018,8,28,9,30,24.0,252.0,2.8,18.1,269.0,211.65,165.43
2018,8,28,9,45,16.5,224.0,2.8,18.25,236.0,189.85,148.02
2018,8,28,10,0,9.0,196.0,2.8,18.4,203.0,165.9,128.85
2018,8,28,10,15,9.0,207.5,2.85,18.45,214.5,176.48,137.14
2018,8,28,10,30,9.0,219.0,2.9,18.5,226.0,187.17,145.42
2018,8,28,10,45,16.0,264.0,2.9,18.6,277.0,230.31,179.16
2018,8,28,11,0,23.0,309.0,2.9,18.7,328.0,274.91,213.6
2018,8,28,11,15,28.0,329.5,2.9,18.75,353.5,305.98,237.33
2018,8,28,11,30,33.0,350.0,2.9,18.8,379.0,332.63,257.57
2018,8,28,11,45,41.0,367.0,2.9,18.8,403.0,359.51,278.06
2018,8,28,12,0,49.0,384.0,2.9,18.8,427.0,387.4,299.22
2018,8,28,12,15,46.0,379.0,2.9,18.85,419.5,385.45,297.57
2018,8,28,12,30,43.0,374.0,2.9,18.9,412.0,382.88,295.61
2018,8,28,12,45,44.5,373.0,2.9,18.9,412.0,387.94,299.64
2018,8,28,13,0,46.0,372.0,2.9,18.9,412.0,392.82,303.54
2018,8,28,13,15,59.0,376.5,2.9,18.9,426.5,414.49,320.53
2018,8,28,13,30,72.0,381.0,2.9,18.9,441.0,436.55,337.74
2018,8,28,13,45,95.5,378.0,2.9,18.85,455.5,461.54,357.67
2018,8,28,14,0,119.0,375.0,2.9,18.8,470.0,507.62,393.02
2018,8,28,14,15,152.5,360.5,2.9,18.75,477.0,530.14,411.43
2018,8,28,14,30,186.0,346.0,2.9,18.7,484.0,551.54,429.16
2018,8,28,14,45,281.5,298.5,2.9,18.6,495.5,617.94,482.16
2018,8,28,15,0,377.0,251.0,2.9,18.5,507.0,679.88,531.07
2018,8,28,15,15,279.5,260.0,2.9,18.5,443.0,570.44,449.16
2018,8,28,15,30,182.0,269.0,2.9,18.5,379.0,465.08,368.88
2018,8,28,15,45,383.5,195.0,2.9,18.3,403.5,605.04,482.34
2018,8,28,16,0,585.0,121.0,2.9,18.1,428.0,700.31,557.72
2018,8,28,16,15,678.0,95.0,2.9,17.95,416.0,730.64,581.49
2018,8,28,16,30,771.0,69.0,2.9,17.8,404.0,747.1,595.51
2018,8,28,16,45,739.0,64.5,2.85,17.65,352.0,686.08,551.77
2018,8,28,17,0,707.0,60.0,2.8,17.5,300.0,625.08,507.25
2018,8,28,17,15,657.0,56.0,2.8,17.3,249.0,552.49,452.29
2018,8,28,17,30,607.0,52.0,2.8,17.1,198.0,486.77,398.73
2018,8,28,17,45,529.0,45.0,2.85,16.9,149.5,400.05,325.64
2018,8,28,18,0,451.0,38.0,2.9,16.7,101.0,320.27,254.91
2018,8,28,18,15,316.5,29.0,2.9,16.65,64.0,218.38,153.04
2018,8,28,18,30,182.0,20.0,2.9,16.6,27.0,95.32,0.0
2018,8,28,18,45,91.0,10.0,2.9,16.5,13.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.9,16.35,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.85,16.25,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.75,16.15,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,2.6,15.95,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,1.9,15.75,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,8,29,5,45,15.5,5.5,2.05,16.25,6.5,4.69,0.0
2018,8,29,6,0,31.0,11.0,2.1,16.5,13.0,8.98,0.0
2018,8,29,6,15,50.5,19.0,2.15,16.7,26.0,15.31,7.21
2018,8,29,6,30,70.0,27.0,2.2,16.9,39.0,21.51,13.11
2018,8,29,6,45,35.0,36.5,2.25,17.1,42.5,29.97,20.82
2018,8,29,7,0,0.0,46.0,2.3,17.3,46.0,38.03,28.07
2018,8,29,7,15,0.0,53.5,2.25,17.5,53.5,44.27,33.6
2018,8,29,7,30,0.0,61.0,2.2,17.7,61.0,50.52,39.02
2018,8,29,7,45,0.0,74.0,2.2,17.85,74.0,61.38,48.39
2018,8,29,8,0,0.0,87.0,2.2,18.0,87.0,71.89,57.33
2018,8,29,8,15,1.5,112.0,2.25,18.2,113.0,91.29,70.47
2018,8,29,8,30,3.0,137.0,2.3,18.4,139.0,111.06,86.26
2018,8,29,8,45,6.0,167.5,2.35,18.55,171.5,135.6,105.69
2018,8,29,9,0,9.0,198.0,2.4,18.7,204.0,160.86,125.52
2018,8,29,9,15,10.0,207.5,2.45,18.85,214.5,170.46,132.8
2018,8,29,9,30,11.0,217.0,2.5,19.0,225.0,180.17,140.19
2018,8,29,9,45,8.5,205.0,2.55,19.15,211.5,171.54,133.11
2018,8,29,10,0,6.0,193.0,2.6,19.3,198.0,162.08,125.39
2018,8,29,10,15,4.0,176.5,2.65,19.4,180.0,148.53,114.45
2018,8,29,10,30,2.0,160.0,2.7,19.5,162.0,134.4,103.05
2018,8,29,10,45,4.5,178.0,2.75,19.6,182.0,151.44,116.49
2018,8,29,11,0,7.0,196.0,2.8,19.7,202.0,168.93,130.19
2018,8,29,11,15,20.5,265.0,2.9,19.75,283.0,244.39,189.34
2018,8,29,11,30,34.0,334.0,3.0,19.8,364.0,319.51,247.03
2018,8,29,11,45,62.5,372.5,3.05,19.9,427.5,382.72,295.3
2018,8,29,12,0,91.0,411.0,3.1,20.0,491.0,449.41,345.52
2018,8,29,12,15,173.0,410.5,3.1,20.0,562.5,544.14,417.41
2018,8,29,12,30,255.0,410.0,3.1,20.0,634.0,645.56,492.46
2018,8,29,12,45,403.0,348.5,3.1,20.05,698.0,753.62,573.01
2018,8,29,13,0,551.0,287.0,3.1,20.1,762.0,851.82,645.13
2018,8,29,13,15,670.0,224.5,3.15,20.1,791.0,926.96,699.89
2018,8,29,13,30,789.0,162.0,3.2,20.1,820.0,985.27,739.73
2018,8,29,13,45,800.5,151.0,3.2,20.1,802.0,995.39,746.81
2018,8,29,14,0,812.0,140.0,3.2,20.1,784.0,1001.58,751.82
2018,8,29,14,15,842.5,121.0,3.15,20.05,766.0,1013.89,760.88
2018,8,29,14,30,873.0,102.0,3.1,20.0,748.0,1009.24,758.68
2018,8,29,14,45,861.5,100.0,3.05,20.0,710.5,990.04,746.84
2018,8,29,15,0,850.0,98.0,3.0,20.0,673.0,967.31,732.83
2018,8,29,15,15,835.0,95.5,3.0,20.0,630.0,948.36,721.88
2018,8,29,15,30,820.0,93.0,3.0,20.0,587.0,914.9,700.92
2018,8,29,15,45,798.0,91.0,2.85,19.9,539.5,872.75,673.04
2018,8,29,16,0,776.0,89.0,2.7,19.8,492.0,828.42,643.42
2018,8,29,16,15,694.5,95.5,2.7,19.65,429.0,745.85,586.93
2018,8,29,16,30,613.0,102.0,2.7,19.5,366.0,661.5,527.64
2018,8,29,16,45,548.0,98.0,2.7,19.4,311.0,580.78,469.01
2018,8,29,17,0,483.0,94.0,2.7,19.3,256.0,495.95,404.15
2018,8,29,17,15,405.0,84.5,2.65,19.1,204.0,408.55,334.63
