Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,17,30,327.0,75.0,2.6,18.9,152.0,327.58,267.9
2018,8,29,17,45,286.5,59.5,2.6,18.75,114.5,268.47,217.25
2018,8,29,18,0,246.0,44.0,2.6,18.6,77.0,213.19,167.63
2018,8,29,18,15,182.5,31.0,2.6,18.4,49.5,154.09,101.95
2018,8,29,18,30,119.0,18.0,2.6,18.2,22.0,66.44,0.0
2018,8,29,18,45,59.5,9.0,2.65,17.95,11.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.6,17.25,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.4,17.15,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.15,17.05,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.8,16.95,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.5,16.95,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.4,16.95,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.55,16.9,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.85,16.9,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.85,16.9,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.75,16.9,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.75,16.95,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,8,30,5,45,0.0,2.0,1.8,17.1,2.0,1.71,0.0
2018,8,30,6,0,0.0,4.0,1.8,17.2,4.0,3.28,0.0
2018,8,30,6,15,0.0,7.5,1.75,17.35,7.5,6.15,0.0
2018,8,30,6,30,0.0,11.0,1.7,17.5,11.0,9.03,2.21
2018,8,30,6,45,0.0,15.5,1.65,17.6,15.5,12.74,5.6
2018,8,30,7,0,0.0,20.0,1.6,17.7,20.0,16.46,8.97
2018,8,30,7,15,0.0,27.5,1.55,17.75,27.5,22.67,14.5
2018,8,30,7,30,0.0,35.0,1.5,17.8,35.0,28.9,19.98
2018,8,30,7,45,0.0,56.0,1.4,17.85,56.0,46.36,35.28
2018,8,30,8,0,0.0,77.0,1.3,17.9,77.0,63.9,50.43
2018,8,30,8,15,2.5,113.0,1.25,17.95,114.5,92.05,71.13
2018,8,30,8,30,5.0,149.0,1.2,18.0,152.0,120.1,93.58
2018,8,30,8,45,16.5,186.5,1.15,18.1,196.5,151.33,117.84
2018,8,30,9,0,28.0,224.0,1.1,18.2,241.0,180.32,140.06
2018,8,30,9,15,28.5,230.0,1.15,18.3,248.5,189.88,147.37
2018,8,30,9,30,29.0,236.0,1.2,18.4,256.0,199.28,154.64
2018,8,30,9,45,45.0,256.0,1.2,18.55,289.0,225.92,175.1
2018,8,30,10,0,61.0,276.0,1.2,18.7,322.0,254.88,197.29
2018,8,30,10,15,95.5,312.5,1.3,18.8,387.5,311.96,241.06
2018,8,30,10,30,130.0,349.0,1.4,18.9,453.0,372.35,286.77
2018,8,30,10,45,143.5,372.5,1.55,19.0,490.5,413.07,317.32
2018,8,30,11,0,157.0,396.0,1.7,19.1,528.0,455.57,349.03
2018,8,30,11,15,120.5,400.5,1.8,19.15,503.0,446.1,341.46
2018,8,30,11,30,84.0,405.0,1.9,19.2,478.0,423.0,323.94
2018,8,30,11,45,127.5,413.5,2.05,19.25,525.0,486.16,371.94
2018,8,30,12,0,171.0,422.0,2.2,19.3,572.0,542.45,414.12
2018,8,30,12,15,219.0,418.5,2.3,19.3,610.5,593.85,452.66
2018,8,30,12,30,267.0,415.0,2.4,19.3,649.0,662.63,503.07
2018,8,30,12,45,426.5,338.0,2.55,19.35,706.5,767.13,581.77
2018,8,30,13,0,586.0,261.0,2.7,19.4,764.0,865.7,654.96
2018,8,30,13,15,504.5,291.0,2.85,19.35,718.0,825.68,626.23
2018,8,30,13,30,423.0,321.0,3.0,19.3,672.0,785.67,598.02
2018,8,30,13,45,433.5,303.0,3.15,19.25,653.5,786.23,600.98
2018,8,30,14,0,444.0,285.0,3.3,19.2,635.0,784.11,601.8
2018,8,30,14,15,643.5,199.5,3.4,19.15,685.0,907.22,694.5
2018,8,30,14,30,843.0,114.0,3.5,19.1,735.0,1005.83,763.28
2018,8,30,14,45,831.5,111.5,3.65,19.0,697.5,986.15,751.84
2018,8,30,15,0,820.0,109.0,3.8,18.9,660.0,962.95,738.92
2018,8,30,15,15,804.0,106.5,3.8,18.9,617.5,932.04,719.36
2018,8,30,15,30,788.0,104.0,3.8,18.9,575.0,898.18,697.67
2018,8,30,15,45,766.0,100.5,4.05,18.7,528.0,854.87,670.82
2018,8,30,16,0,744.0,97.0,4.3,18.5,481.0,809.46,641.76
2018,8,30,16,15,713.0,94.0,4.35,18.3,431.0,760.22,608.45
2018,8,30,16,30,682.0,91.0,4.4,18.1,381.0,705.47,570.21
2018,8,30,16,45,638.0,86.0,4.5,17.95,329.0,637.67,520.9
2018,8,30,17,0,594.0,81.0,4.6,17.8,277.0,571.08,470.83
2018,8,30,17,15,534.0,74.0,4.65,17.6,226.5,492.63,408.0
2018,8,30,17,30,474.0,67.0,4.7,17.4,176.0,417.81,345.46
2018,8,30,17,45,385.0,56.5,4.7,17.2,130.0,323.65,264.8
2018,8,30,18,0,296.0,46.0,4.7,17.0,84.0,243.82,193.26
2018,8,30,18,15,193.0,31.5,4.65,16.9,52.0,158.7,99.83
2018,8,30,18,30,90.0,17.0,4.6,16.8,20.0,53.07,0.0
2018,8,30,18,45,45.0,8.5,4.55,16.7,10.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.5,16.6,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,4.5,16.55,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,4.45,16.45,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,4.4,16.4,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,4.35,16.3,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,4.3,16.1,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,4.25,15.95,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,4.1,15.65,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,3.95,15.55,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,3.6,15.25,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,3.45,15.15,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,3.35,15.25,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,3.65,15.45,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,3.95,15.55,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,4.15,15.7,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,8,31,5,45,0.0,2.0,4.4,15.9,2.0,1.71,0.0
2018,8,31,6,0,0.0,4.0,4.5,16.0,4.0,3.28,0.0
2018,8,31,6,15,0.0,8.5,4.45,16.1,8.5,6.98,0.15
2018,8,31,6,30,0.0,13.0,4.4,16.2,13.0,10.68,3.66
2018,8,31,6,45,0.0,18.0,4.35,16.35,18.0,14.81,7.45
2018,8,31,7,0,0.0,23.0,4.3,16.5,23.0,18.94,11.2
2018,8,31,7,15,0.0,30.5,4.2,16.65,30.5,25.16,16.75
2018,8,31,7,30,0.0,38.0,4.1,16.8,38.0,31.38,22.24
2018,8,31,7,45,0.0,52.5,3.95,16.95,52.5,43.45,32.81
2018,8,31,8,0,0.0,67.0,3.8,17.1,67.0,55.55,43.29
2018,8,31,8,15,0.0,91.0,3.6,17.35,91.0,75.27,57.51
2018,8,31,8,30,0.0,115.0,3.4,17.6,115.0,94.15,72.85
2018,8,31,8,45,1.0,140.5,3.25,17.8,141.0,114.46,89.15
2018,8,31,9,0,2.0,166.0,3.1,18.0,167.0,135.13,105.54
2018,8,31,9,15,6.5,192.0,3.0,18.25,196.5,157.64,123.15
2018,8,31,9,30,11.0,218.0,2.9,18.5,226.0,181.05,141.35
2018,8,31,9,45,15.0,240.5,2.75,18.75,251.5,202.41,157.8
2018,8,31,10,0,19.0,263.0,2.6,19.0,277.0,224.57,174.76
2018,8,31,10,15,27.5,293.0,2.65,19.2,314.5,257.34,199.99
2018,8,31,10,30,36.0,323.0,2.7,19.4,352.0,291.77,226.28
2018,8,31,10,45,45.5,345.5,2.7,19.6,383.0,322.31,249.38
2018,8,31,11,0,55.0,368.0,2.7,19.8,414.0,354.39,273.49
2018,8,31,11,15,77.5,388.0,2.9,19.85,454.0,395.42,304.9
2018,8,31,11,30,100.0,408.0,3.1,19.9,494.0,438.91,337.98
2018,8,31,11,45,139.5,418.0,3.3,19.95,539.0,501.02,385.1
2018,8,31,12,0,179.0,428.0,3.5,20.0,584.0,555.89,426.53
2018,8,31,12,15,262.5,405.5,3.8,19.9,634.5,635.58,487.65
2018,8,31,12,30,346.0,383.0,4.1,19.8,685.0,705.52,541.36
2018,8,31,12,45,553.5,279.0,4.35,19.75,755.5,831.49,638.15
2018,8,31,13,0,761.0,175.0,4.6,19.7,826.0,942.84,720.81
2018,8,31,13,15,842.5,131.5,4.9,19.55,839.0,981.94,750.51
2018,8,31,13,30,924.0,88.0,5.2,19.4,852.0,1030.86,787.67
2018,8,31,13,45,919.0,87.5,5.5,19.25,828.5,1035.08,793.96
2018,8,31,14,0,914.0,87.0,5.8,19.1,805.0,1035.26,797.75
2018,8,31,14,15,857.5,106.5,6.0,18.9,759.0,1001.87,777.34
2018,8,31,14,30,801.0,126.0,6.2,18.7,713.0,977.98,763.64
2018,8,31,14,45,642.5,178.0,6.4,18.45,633.0,880.1,695.85
2018,8,31,15,0,484.0,230.0,6.6,18.2,553.0,765.0,610.84
2018,8,31,15,15,574.5,183.0,6.6,18.2,542.0,802.42,643.56
2018,8,31,15,30,665.0,136.0,6.6,18.2,531.0,825.4,662.45
2018,8,31,15,45,569.0,148.5,6.7,17.85,467.0,734.41,596.26
2018,8,31,16,0,473.0,161.0,6.8,17.5,403.0,637.85,523.15
2018,8,31,16,15,363.0,162.5,6.7,17.35,337.0,529.9,437.41
2018,8,31,16,30,253.0,164.0,6.6,17.2,271.0,410.8,340.86
2018,8,31,16,45,266.5,139.5,6.5,17.0,238.5,383.96,320.62
2018,8,31,17,0,280.0,115.0,6.4,16.8,206.0,354.65,297.43
2018,8,31,17,15,314.5,92.0,6.3,16.6,177.0,355.41,298.0
2018,8,31,17,30,349.0,69.0,6.2,16.4,148.0,334.67,279.58
2018,8,31,17,45,247.5,57.0,6.05,16.2,105.5,242.68,199.14
2018,8,31,18,0,146.0,45.0,5.9,16.0,63.0,149.69,117.29
2018,8,31,18,15,106.0,29.5,5.75,15.95,39.5,102.65,57.54
2018,8,31,18,30,66.0,14.0,5.6,15.9,16.0,40.18,0.0
2018,8,31,18,45,33.0,7.0,5.5,15.8,8.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,5.4,15.7,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,5.3,15.7,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,5.2,15.7,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,5.15,15.7,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,5.1,15.7,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,5.0,15.7,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,4.9,15.7,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,4.85,15.7,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,4.7,15.65,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,4.5,15.55,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,4.35,15.4,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,4.25,15.25,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,4.05,15.15,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,3.5,14.85,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,3.35,14.95,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,1,5,45,0.0,3.0,2.85,15.5,3.0,2.56,0.0
2018,9,1,6,0,0.0,6.0,2.9,15.7,6.0,4.92,0.0
2018,9,1,6,15,0.0,13.0,2.7,15.85,13.0,10.69,3.21
2018,9,1,6,30,0.0,20.0,2.5,16.0,20.0,16.47,8.72
2018,9,1,6,45,0.0,28.5,2.3,16.2,28.5,23.5,15.15
2018,9,1,7,0,0.0,37.0,2.1,16.4,37.0,30.55,21.54
2018,9,1,7,15,0.0,42.0,1.95,16.5,42.0,34.7,25.27
2018,9,1,7,30,0.0,47.0,1.8,16.6,47.0,38.86,28.92
2018,9,1,7,45,0.0,58.5,1.65,16.75,58.5,48.44,37.28
2018,9,1,8,0,0.0,70.0,1.5,16.9,70.0,58.05,45.54
2018,9,1,8,15,0.0,92.0,1.55,17.05,92.0,76.03,58.2
2018,9,1,8,30,0.0,114.0,1.6,17.2,114.0,93.37,72.27
2018,9,1,8,45,0.0,122.5,1.6,17.35,122.5,100.46,77.78
2018,9,1,9,0,0.0,131.0,1.6,17.5,131.0,107.58,83.3
2018,9,1,9,15,0.5,142.0,1.75,17.65,142.5,116.88,90.56
2018,9,1,9,30,1.0,153.0,1.9,17.8,154.0,126.33,97.92
2018,9,1,9,45,1.5,161.0,2.1,17.95,162.0,133.51,103.44
2018,9,1,10,0,2.0,169.0,2.3,18.1,170.0,140.81,109.06
2018,9,1,10,15,3.5,176.0,2.45,18.15,178.5,147.94,114.6
2018,9,1,10,30,5.0,183.0,2.6,18.2,187.0,155.29,120.33
2018,9,1,10,45,6.0,189.5,2.75,18.25,194.5,162.11,125.64
2018,9,1,11,0,7.0,196.0,2.9,18.3,202.0,169.07,131.08
2018,9,1,11,15,6.5,191.5,3.1,18.35,197.0,165.71,128.33
2018,9,1,11,30,6.0,187.0,3.3,18.4,192.0,162.22,125.51
2018,9,1,11,45,7.0,196.0,3.5,18.4,202.0,171.43,132.85
2018,9,1,12,0,8.0,205.0,3.7,18.4,212.0,180.79,140.3
2018,9,1,12,15,8.0,206.5,3.8,18.4,213.5,182.84,141.93
2018,9,1,12,30,8.0,208.0,3.9,18.4,215.0,184.85,143.57
2018,9,1,12,45,8.0,209.0,4.05,18.4,216.0,186.39,144.88
2018,9,1,13,0,8.0,210.0,4.2,18.4,217.0,187.9,146.2
2018,9,1,13,15,7.5,208.0,4.35,18.3,214.5,186.2,145.04
2018,9,1,13,30,7.0,206.0,4.5,18.2,212.0,184.45,143.86
2018,9,1,13,45,142.0,187.5,4.65,18.1,299.0,348.02,278.83
2018,9,1,14,0,277.0,169.0,4.8,18.0,386.0,488.95,392.59
2018,9,1,14,15,476.5,159.0,4.9,17.9,514.0,694.63,553.32
2018,9,1,14,30,676.0,149.0,5.0,17.8,642.0,885.31,694.23
2018,9,1,14,45,664.5,143.5,5.1,17.65,607.0,863.64,679.78
2018,9,1,15,0,653.0,138.0,5.2,17.5,572.0,839.04,664.41
2018,9,1,15,15,671.0,135.0,5.2,17.5,555.0,843.41,669.4
2018,9,1,15,30,689.0,132.0,5.2,17.5,538.0,844.0,671.62
2018,9,1,15,45,613.5,131.5,5.25,17.2,471.0,756.89,609.57
2018,9,1,16,0,538.0,131.0,5.3,16.9,404.0,670.9,547.08
2018,9,1,16,15,403.0,142.0,5.25,16.75,334.5,540.81,445.65
2018,9,1,16,30,268.0,153.0,5.2,16.6,265.0,410.0,340.07
2018,9,1,16,45,328.5,126.5,5.15,16.4,245.0,416.69,348.2
2018,9,1,17,0,389.0,100.0,5.1,16.2,225.0,434.32,363.65
2018,9,1,17,15,419.0,84.5,5.05,16.0,196.5,419.13,350.87
2018,9,1,17,30,449.0,69.0,5.0,15.8,168.0,402.94,335.42
2018,9,1,17,45,364.5,56.0,4.95,15.6,122.5,311.47,255.76
2018,9,1,18,0,280.0,43.0,4.9,15.4,77.0,232.09,183.22
2018,9,1,18,15,178.0,28.5,4.9,15.35,46.5,144.29,71.86
2018,9,1,18,30,76.0,14.0,4.9,15.3,16.0,44.4,0.0
2018,9,1,18,45,38.0,7.0,4.85,15.25,8.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.8,15.2,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.75,15.2,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.45,15.2,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.25,15.15,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,9,2,5,45,53.0,10.5,2.0,15.0,13.5,8.96,0.0
2018,9,2,6,0,106.0,21.0,2.0,15.2,27.0,16.31,0.0
2018,9,2,6,15,186.5,36.0,1.95,15.4,59.5,27.68,17.17
2018,9,2,6,30,267.0,51.0,1.9,15.6,92.0,38.81,28.16
2018,9,2,6,45,181.0,59.0,1.85,15.75,91.5,45.33,34.43
2018,9,2,7,0,95.0,67.0,1.8,15.9,91.0,52.76,41.25
2018,9,2,7,15,47.5,80.0,1.8,16.1,92.0,63.93,51.17
2018,9,2,7,30,0.0,93.0,1.8,16.3,93.0,75.04,60.84
2018,9,2,7,45,0.5,114.0,1.75,16.5,114.0,90.96,74.54
2018,9,2,8,0,1.0,135.0,1.7,16.7,135.0,106.68,87.83
2018,9,2,8,15,4.5,155.5,1.65,16.9,157.5,122.55,96.51
2018,9,2,8,30,8.0,176.0,1.6,17.1,180.0,139.79,109.89
2018,9,2,8,45,11.5,194.5,1.6,17.3,201.0,156.33,122.62
2018,9,2,9,0,15.0,213.0,1.6,17.5,222.0,173.52,135.85
2018,9,2,9,15,15.5,223.0,1.65,17.7,233.0,184.05,143.88
2018,9,2,9,30,16.0,233.0,1.7,17.9,244.0,194.59,151.91
2018,9,2,9,45,14.5,235.5,1.7,18.05,246.0,198.43,154.66
2018,9,2,10,0,13.0,238.0,1.7,18.2,248.0,201.89,157.11
2018,9,2,10,15,17.5,262.0,1.75,18.35,276.0,225.76,175.56
2018,9,2,10,30,22.0,286.0,1.8,18.5,304.0,250.5,194.51
2018,9,2,10,45,27.0,309.0,1.8,18.6,331.5,280.24,217.17
2018,9,2,11,0,32.0,332.0,1.8,18.7,359.0,308.09,238.19
2018,9,2,11,15,33.0,339.0,1.9,18.75,367.0,319.93,247.09
2018,9,2,11,30,34.0,346.0,2.0,18.8,375.0,331.88,256.15
2018,9,2,11,45,37.5,356.5,2.1,18.9,389.0,349.24,269.31
2018,9,2,12,0,41.0,367.0,2.2,19.0,403.0,367.04,282.77
2018,9,2,12,15,46.5,374.0,2.35,18.95,414.5,383.67,295.69
2018,9,2,12,30,52.0,381.0,2.5,18.9,426.0,400.65,308.92
2018,9,2,12,45,62.5,385.5,2.7,18.85,439.0,420.22,324.41
2018,9,2,13,0,73.0,390.0,2.9,18.8,452.0,440.2,340.24
2018,9,2,13,15,86.5,388.0,3.1,18.65,460.0,456.7,353.84
2018,9,2,13,30,100.0,386.0,3.3,18.5,468.0,473.28,367.59
2018,9,2,13,45,214.0,336.5,3.45,18.35,505.0,561.56,438.49
2018,9,2,14,0,328.0,287.0,3.6,18.2,542.0,649.54,507.92
2018,9,2,14,15,557.0,214.0,3.75,18.05,626.5,836.95,650.41
2018,9,2,14,30,786.0,141.0,3.9,17.9,711.0,980.93,753.5
2018,9,2,14,45,713.0,150.0,4.05,17.75,646.0,920.62,713.0
2018,9,2,15,0,640.0,159.0,4.2,17.6,581.0,851.15,666.66
2018,9,2,15,15,597.5,157.0,4.2,17.6,530.5,797.78,630.06
2018,9,2,15,30,555.0,155.0,4.2,17.6,480.0,743.08,591.82
2018,9,2,15,45,544.0,148.5,4.3,17.25,445.0,711.87,571.75
2018,9,2,16,0,533.0,142.0,4.4,16.9,410.0,669.86,543.11
2018,9,2,16,15,518.5,131.5,4.35,16.7,369.5,628.28,513.28
2018,9,2,16,30,504.0,121.0,4.3,16.5,329.0,585.66,481.8
2018,9,2,16,45,480.0,109.0,4.2,16.3,285.0,532.97,441.17
2018,9,2,17,0,456.0,97.0,4.1,16.1,241.0,480.63,399.66
2018,9,2,17,15,412.5,84.0,4.05,15.9,196.0,414.21,345.1
2018,9,2,17,30,369.0,71.0,4.0,15.7,151.0,350.89,291.08
2018,9,2,17,45,293.0,57.0,3.9,15.5,109.5,270.7,221.09
2018,9,2,18,0,217.0,43.0,3.8,15.3,68.0,198.74,155.03
2018,9,2,18,15,126.5,26.0,3.75,15.25,39.0,114.37,43.15
2018,9,2,18,30,36.0,9.0,3.7,15.2,10.0,23.03,0.0
2018,9,2,18,45,18.0,4.5,3.65,15.15,5.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.45,15.15,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.35,15.2,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.3,15.15,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.2,15.05,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,3,5,45,0.0,4.0,1.95,14.9,4.0,3.41,0.0
2018,9,3,6,0,0.0,8.0,2.0,15.1,8.0,6.57,0.0
2018,9,3,6,15,0.0,17.5,2.0,15.3,17.5,14.42,6.15
2018,9,3,6,30,0.0,27.0,2.0,15.5,27.0,22.28,13.77
2018,9,3,6,45,0.0,39.5,2.0,15.7,39.5,32.65,23.25
2018,9,3,7,0,0.0,52.0,2.0,15.9,52.0,43.04,32.66
2018,9,3,7,15,0.0,61.0,1.95,16.05,61.0,50.54,39.36
2018,9,3,7,30,0.0,70.0,1.9,16.2,70.0,57.95,45.85
2018,9,3,7,45,0.0,92.0,1.9,16.4,92.0,75.03,60.68
2018,9,3,8,0,0.0,114.0,1.9,16.6,114.0,91.79,75.02
2018,9,3,8,15,1.0,136.5,1.85,16.75,137.0,109.03,85.58
2018,9,3,8,30,2.0,159.0,1.8,16.9,160.0,127.0,99.88
2018,9,3,8,45,5.5,177.5,1.8,17.1,181.0,142.92,112.24
2018,9,3,9,0,9.0,196.0,1.8,17.3,202.0,159.5,125.07
2018,9,3,9,15,13.0,216.0,1.8,17.4,225.0,178.05,139.46
2018,9,3,9,30,17.0,236.0,1.8,17.5,248.0,197.35,154.41
2018,9,3,9,45,18.0,249.0,1.8,17.65,262.0,210.62,164.56
2018,9,3,10,0,19.0,262.0,1.8,17.8,276.0,224.1,174.83
2018,9,3,10,15,35.0,296.5,1.85,17.95,323.5,265.11,206.56
2018,9,3,10,30,51.0,331.0,1.9,18.1,371.0,308.43,239.71
2018,9,3,10,45,87.0,363.5,2.0,18.2,434.5,365.82,283.67
2018,9,3,11,0,123.0,396.0,2.1,18.3,498.0,434.99,335.87
2018,9,3,11,15,144.5,406.5,2.15,18.35,528.5,472.4,363.78
2018,9,3,11,30,166.0,417.0,2.2,18.4,559.0,511.56,392.95
2018,9,3,11,45,155.0,419.5,2.25,18.45,552.5,517.83,397.25
2018,9,3,12,0,144.0,422.0,2.3,18.5,546.0,522.62,400.64
2018,9,3,12,15,124.5,419.0,2.4,18.5,526.0,513.06,393.57
2018,9,3,12,30,105.0,416.0,2.5,18.5,506.0,485.09,373.11
2018,9,3,12,45,109.5,412.0,2.6,18.55,505.0,492.41,379.26
2018,9,3,13,0,114.0,408.0,2.7,18.6,504.0,518.14,398.64
2018,9,3,13,15,113.0,399.0,2.8,18.5,492.5,514.93,396.96
2018,9,3,13,30,112.0,390.0,2.9,18.4,481.0,510.82,394.8
2018,9,3,13,45,220.0,339.0,3.05,18.35,511.5,592.04,459.59
2018,9,3,14,0,328.0,288.0,3.2,18.3,542.0,651.44,507.71
2018,9,3,14,15,489.5,229.0,3.3,18.1,590.5,776.94,604.09
2018,9,3,14,30,651.0,170.0,3.4,17.9,639.0,885.56,684.56
2018,9,3,14,45,609.5,170.0,3.55,17.75,591.0,840.17,654.15
2018,9,3,15,0,568.0,170.0,3.7,17.6,543.0,792.62,622.84
2018,9,3,15,15,554.5,163.0,3.7,17.6,506.5,763.02,603.15
2018,9,3,15,30,541.0,156.0,3.7,17.6,470.0,731.21,581.56
2018,9,3,15,45,525.5,147.5,3.75,17.2,431.5,684.15,549.39
2018,9,3,16,0,510.0,139.0,3.8,16.8,393.0,645.95,523.39
2018,9,3,16,15,496.0,129.0,3.75,16.65,354.5,606.09,494.71
2018,9,3,16,30,482.0,119.0,3.7,16.5,316.0,565.26,464.42
2018,9,3,16,45,452.5,108.0,3.6,16.3,272.5,510.33,421.96
2018,9,3,17,0,423.0,97.0,3.5,16.1,229.0,456.34,378.99
2018,9,3,17,15,369.5,84.0,3.35,15.95,183.5,384.53,319.72
2018,9,3,17,30,316.0,71.0,3.2,15.8,138.0,316.95,262.04
2018,9,3,17,45,246.0,56.0,3.1,15.6,99.0,241.89,196.52
2018,9,3,18,0,176.0,41.0,3.0,15.4,60.0,174.51,134.28
2018,9,3,18,15,103.5,25.0,2.85,15.3,34.5,92.66,18.99
2018,9,3,18,30,31.0,9.0,2.7,15.2,9.0,20.88,0.0
2018,9,3,18,45,15.5,4.5,2.55,15.15,4.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,9,4,5,45,50.5,8.5,2.6,15.35,11.0,7.26,0.0
2018,9,4,6,0,101.0,17.0,2.7,15.6,22.0,13.23,0.0
2018,9,4,6,15,185.5,28.5,2.75,15.8,51.0,22.04,12.17
2018,9,4,6,30,270.0,40.0,2.8,16.0,80.0,30.72,21.02
2018,9,4,6,45,191.5,39.0,2.8,16.25,73.0,29.29,20.21
2018,9,4,7,0,113.0,38.0,2.8,16.5,66.0,29.88,20.91
2018,9,4,7,15,56.5,42.0,2.75,16.7,56.0,34.5,25.05
2018,9,4,7,30,0.0,46.0,2.7,16.9,46.0,38.03,28.14
2018,9,4,7,45,0.0,54.0,2.6,17.1,54.0,44.69,33.92
2018,9,4,8,0,0.0,62.0,2.5,17.3,62.0,51.37,39.64
2018,9,4,8,15,0.0,83.0,2.4,17.45,83.0,68.93,52.25
2018,9,4,8,30,0.0,104.0,2.3,17.6,104.0,85.64,65.86
2018,9,4,8,45,0.0,123.5,2.25,17.75,123.5,101.22,78.38
2018,9,4,9,0,0.0,143.0,2.2,17.9,143.0,116.95,90.9
2018,9,4,9,15,1.0,160.0,2.2,18.05,160.5,131.23,102.11
2018,9,4,9,30,2.0,177.0,2.2,18.2,178.0,145.81,113.49
2018,9,4,9,45,5.5,195.5,2.15,18.35,199.5,162.97,126.84
2018,9,4,10,0,9.0,214.0,2.1,18.5,221.0,180.78,140.64
2018,9,4,10,15,15.5,250.0,2.1,18.65,262.0,215.13,167.39
2018,9,4,10,30,22.0,286.0,2.1,18.8,303.0,250.79,194.86
2018,9,4,10,45,29.0,310.5,2.1,18.9,334.0,283.48,219.83
2018,9,4,11,0,36.0,335.0,2.1,19.0,365.0,314.28,243.17
2018,9,4,11,15,41.5,349.5,2.2,19.05,384.5,336.43,259.98
2018,9,4,11,30,47.0,364.0,2.3,19.1,404.0,359.37,277.38
2018,9,4,11,45,58.5,380.0,2.35,19.15,430.0,389.45,300.19
2018,9,4,12,0,70.0,396.0,2.4,19.2,456.0,420.76,323.77
2018,9,4,12,15,84.0,402.0,2.5,19.2,474.0,445.68,342.85
2018,9,4,12,30,98.0,408.0,2.6,19.2,492.0,471.33,362.5
2018,9,4,12,45,89.5,400.0,2.7,19.2,476.0,461.87,355.59
2018,9,4,13,0,81.0,392.0,2.8,19.2,460.0,451.38,348.08
2018,9,4,13,15,66.5,372.5,2.95,19.05,427.5,422.03,326.59
2018,9,4,13,30,52.0,353.0,3.1,18.9,395.0,391.48,303.99
2018,9,4,13,45,146.0,304.0,3.3,18.8,417.5,459.36,360.08
2018,9,4,14,0,240.0,255.0,3.5,18.7,440.0,526.38,414.67
2018,9,4,14,15,440.5,202.0,3.65,18.5,524.0,697.64,548.18
2018,9,4,14,30,641.0,149.0,3.8,18.3,608.0,852.05,662.76
2018,9,4,14,45,630.0,144.5,3.95,18.15,575.5,832.13,649.83
2018,9,4,15,0,619.0,140.0,4.1,18.0,543.0,809.43,636.08
2018,9,4,15,15,606.0,134.0,4.1,18.0,506.5,780.41,616.67
2018,9,4,15,30,593.0,128.0,4.1,18.0,470.0,749.07,595.47
2018,9,4,15,45,573.5,122.0,4.15,17.55,429.5,709.61,569.18
2018,9,4,16,0,554.0,116.0,4.2,17.1,389.0,668.65,541.29
2018,9,4,16,15,531.0,110.0,4.15,16.85,349.0,623.47,508.89
2018,9,4,16,30,508.0,104.0,4.1,16.6,309.0,577.58,475.26
2018,9,4,16,45,494.5,95.0,4.05,16.35,271.5,535.37,443.31
2018,9,4,17,0,481.0,86.0,4.0,16.1,234.0,492.3,409.24
2018,9,4,17,15,422.0,75.0,3.9,15.9,186.5,409.52,341.22
2018,9,4,17,30,363.0,64.0,3.8,15.7,139.0,338.28,280.27
2018,9,4,17,45,296.5,51.5,3.7,15.45,101.0,266.09,216.53
2018,9,4,18,0,230.0,39.0,3.6,15.2,63.0,201.46,154.24
2018,9,4,18,15,138.5,24.0,3.5,15.2,36.0,114.8,0.0
2018,9,4,18,30,47.0,9.0,3.4,15.2,9.0,27.65,0.0
2018,9,4,18,45,23.5,4.5,3.3,15.15,4.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,5,5,45,0.0,2.0,2.3,14.6,2.0,1.71,0.0
2018,9,5,6,0,0.0,4.0,2.3,14.8,4.0,3.28,0.0
2018,9,5,6,15,0.0,9.5,2.3,14.95,9.5,7.8,0.61
2018,9,5,6,30,0.0,15.0,2.3,15.1,15.0,12.33,5.09
2018,9,5,6,45,0.0,21.5,2.3,15.3,21.5,17.7,10.04
2018,9,5,7,0,0.0,28.0,2.3,15.5,28.0,23.08,14.96
2018,9,5,7,15,0.0,31.0,2.3,15.65,31.0,25.57,17.22
2018,9,5,7,30,0.0,34.0,2.3,15.8,34.0,28.06,19.42
2018,9,5,7,45,0.0,44.5,2.3,16.0,44.5,36.79,27.1
2018,9,5,8,0,0.0,55.0,2.3,16.2,55.0,45.54,34.7
2018,9,5,8,15,0.0,69.0,2.35,16.35,69.0,57.23,42.7
2018,9,5,8,30,0.0,83.0,2.4,16.5,83.0,68.95,52.3
2018,9,5,8,45,0.0,90.0,2.45,16.7,90.0,74.84,56.96
2018,9,5,9,0,0.0,97.0,2.5,16.9,97.0,80.59,61.48
2018,9,5,9,15,0.0,105.5,2.65,17.0,105.5,87.56,67.02
2018,9,5,9,30,0.0,114.0,2.8,17.1,114.0,94.6,72.58
2018,9,5,9,45,0.0,118.0,2.9,17.2,118.0,98.02,75.17
2018,9,5,10,0,0.0,122.0,3.0,17.3,122.0,101.46,77.79
2018,9,5,10,15,0.5,135.5,3.15,17.35,136.0,113.05,87.04
2018,9,5,10,30,1.0,149.0,3.3,17.4,150.0,124.81,96.4
2018,9,5,10,45,3.0,165.5,3.4,17.45,168.0,140.24,108.71
2018,9,5,11,0,5.0,182.0,3.5,17.5,186.0,156.04,121.28
2018,9,5,11,15,7.0,200.5,3.55,17.5,206.5,173.93,135.5
2018,9,5,11,30,9.0,219.0,3.6,17.5,227.0,192.23,150.0
2018,9,5,11,45,13.0,252.0,3.7,17.55,263.5,225.26,176.1
2018,9,5,12,0,17.0,285.0,3.8,17.6,300.0,259.25,202.77
2018,9,5,12,15,16.5,283.5,3.9,17.55,298.0,259.1,202.67
2018,9,5,12,30,16.0,282.0,4.0,17.5,296.0,258.82,202.57
2018,9,5,12,45,16.5,282.0,4.05,17.45,296.0,260.75,204.27
2018,9,5,13,0,17.0,282.0,4.1,17.4,296.0,262.66,205.97
2018,9,5,13,15,33.5,294.0,4.2,17.3,321.0,309.31,243.41
2018,9,5,13,30,50.0,306.0,4.3,17.2,346.0,341.03,269.04
2018,9,5,13,45,72.5,330.0,4.35,17.1,386.5,392.31,309.89
2018,9,5,14,0,95.0,354.0,4.4,17.0,427.0,445.14,351.62
2018,9,5,14,15,87.5,336.5,4.45,16.9,401.5,422.17,334.43
2018,9,5,14,30,80.0,319.0,4.5,16.8,376.0,398.62,316.94
2018,9,5,14,45,71.0,297.5,4.55,16.7,346.0,368.58,294.22
2018,9,5,15,0,62.0,276.0,4.6,16.6,316.0,338.2,271.02
2018,9,5,15,15,51.5,252.0,4.6,16.6,283.5,303.25,243.76
2018,9,5,15,30,41.0,228.0,4.6,16.6,251.0,268.28,216.19
2018,9,5,15,45,39.0,208.0,4.65,16.35,228.5,246.04,199.15
2018,9,5,16,0,37.0,188.0,4.7,16.1,206.0,223.66,181.75
2018,9,5,16,15,52.0,170.0,4.65,15.95,192.5,218.32,178.66
2018,9,5,16,30,67.0,152.0,4.6,15.8,179.0,211.76,174.38
2018,9,5,16,45,103.0,134.0,4.55,15.65,168.5,235.39,195.41
2018,9,5,17,0,139.0,116.0,4.5,15.5,158.0,239.56,199.85
2018,9,5,17,15,118.5,95.0,4.45,15.35,126.0,196.6,163.1
2018,9,5,17,30,98.0,74.0,4.4,15.2,94.0,154.95,126.72
2018,9,5,17,45,63.5,54.5,4.35,15.0,66.0,108.65,85.67
2018,9,5,18,0,29.0,35.0,4.3,14.8,38.0,55.76,38.37
2018,9,5,18,15,14.5,20.0,4.25,14.75,21.5,29.06,0.0
2018,9,5,18,30,0.0,5.0,4.2,14.7,5.0,4.27,0.0
2018,9,5,18,45,0.0,2.5,4.1,14.6,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.9,14.45,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.75,14.4,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,6,5,45,0.0,2.0,2.35,13.8,2.0,1.71,0.0
2018,9,6,6,0,0.0,4.0,2.3,13.9,4.0,3.41,0.0
2018,9,6,6,15,0.0,9.5,2.25,14.0,9.5,7.8,0.54
2018,9,6,6,30,0.0,15.0,2.2,14.1,15.0,12.33,5.12
2018,9,6,6,45,0.0,22.5,2.15,14.25,22.5,18.53,10.83
2018,9,6,7,0,0.0,30.0,2.1,14.4,30.0,24.74,16.52
2018,9,6,7,15,0.0,37.0,2.1,14.6,37.0,30.54,21.76
2018,9,6,7,30,0.0,44.0,2.1,14.8,44.0,36.36,26.93
2018,9,6,7,45,0.0,53.0,2.1,15.0,53.0,43.86,33.51
2018,9,6,8,0,0.0,62.0,2.1,15.2,62.0,51.37,40.01
2018,9,6,8,15,0.0,72.5,2.2,15.4,72.5,60.15,45.33
2018,9,6,8,30,0.0,83.0,2.3,15.6,83.0,68.95,52.5
2018,9,6,8,45,0.0,93.0,2.4,15.85,93.0,77.24,59.16
2018,9,6,9,0,0.0,103.0,2.5,16.1,103.0,85.39,65.66
2018,9,6,9,15,0.0,112.5,2.7,16.3,112.5,93.2,71.85
2018,9,6,9,30,0.0,122.0,2.9,16.5,122.0,101.08,78.07
2018,9,6,9,45,0.5,132.0,3.05,16.65,132.5,109.66,84.84
2018,9,6,10,0,1.0,142.0,3.2,16.8,143.0,118.37,91.71
2018,9,6,10,15,3.0,161.5,3.3,16.95,164.0,135.89,105.68
2018,9,6,10,30,5.0,181.0,3.4,17.1,185.0,153.82,119.92
2018,9,6,10,45,6.0,189.5,3.5,17.25,194.5,162.33,126.54
2018,9,6,11,0,7.0,198.0,3.6,17.4,204.0,171.01,133.32
2018,9,6,11,15,8.5,212.5,3.6,17.5,219.5,185.35,144.62
2018,9,6,11,30,10.0,227.0,3.6,17.6,235.0,199.99,156.12
2018,9,6,11,45,13.5,256.5,3.65,17.7,268.0,229.72,179.53
2018,9,6,12,0,17.0,286.0,3.7,17.8,301.0,260.3,203.42
2018,9,6,12,15,19.5,299.0,3.65,17.9,316.0,275.94,215.53
2018,9,6,12,30,22.0,312.0,3.6,18.0,331.0,291.95,227.94
2018,9,6,12,45,21.5,305.5,3.6,18.1,324.0,287.36,224.37
2018,9,6,13,0,21.0,299.0,3.6,18.2,317.0,282.58,220.74
2018,9,6,13,15,18.5,285.0,3.6,18.25,300.5,268.58,209.94
2018,9,6,13,30,16.0,271.0,3.6,18.3,284.0,254.29,198.91
2018,9,6,13,45,126.0,237.5,3.65,18.35,334.0,369.71,293.56
2018,9,6,14,0,236.0,204.0,3.7,18.4,384.0,467.21,372.3
2018,9,6,14,15,455.0,165.0,3.7,18.4,494.0,683.09,539.66
2018,9,6,14,30,674.0,126.0,3.7,18.4,604.0,853.35,663.4
2018,9,6,14,45,489.0,154.0,3.7,18.4,491.0,702.76,554.48
2018,9,6,15,0,304.0,182.0,3.7,18.4,378.0,535.81,427.62
2018,9,6,15,15,161.0,191.5,3.7,18.4,294.5,360.94,290.83
2018,9,6,15,30,18.0,201.0,3.7,18.4,211.0,198.97,157.95
2018,9,6,15,45,273.5,152.5,3.75,18.15,285.5,435.51,356.11
2018,9,6,16,0,529.0,104.0,3.8,17.9,360.0,632.07,512.61
2018,9,6,16,15,632.5,87.5,3.8,17.7,360.5,683.49,552.55
2018,9,6,16,30,736.0,71.0,3.8,17.5,361.0,720.61,582.21
2018,9,6,16,45,694.0,66.5,3.85,17.25,308.5,652.36,531.97
2018,9,6,17,0,652.0,62.0,3.9,17.0,256.0,589.85,484.87
2018,9,6,17,15,589.5,56.0,3.85,16.75,205.0,508.61,420.15
2018,9,6,17,30,527.0,50.0,3.8,16.5,154.0,431.54,354.66
2018,9,6,17,45,427.5,42.0,3.75,16.2,109.5,334.88,270.45
2018,9,6,18,0,328.0,34.0,3.7,15.9,65.0,247.03,182.97
2018,9,6,18,15,197.0,21.5,3.7,15.8,37.0,133.86,0.0
2018,9,6,18,30,66.0,9.0,3.7,15.7,9.0,7.68,0.0
2018,9,6,18,45,33.0,4.5,3.7,15.55,4.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.7,15.35,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.7,15.25,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.6,15.15,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,7,5,45,68.0,8.0,2.5,14.2,11.0,0.0,0.0
2018,9,7,6,0,136.0,16.0,2.5,14.4,22.0,13.66,0.0
2018,9,7,6,15,237.0,24.5,2.45,14.6,51.5,19.84,9.81
2018,9,7,6,30,338.0,33.0,2.4,14.8,81.0,26.36,17.23
2018,9,7,6,45,237.5,29.5,2.4,15.05,70.0,22.3,14.1
2018,9,7,7,0,137.0,26.0,2.4,15.3,59.0,19.39,11.67
2018,9,7,7,15,68.5,33.0,2.35,15.5,49.5,25.72,17.36
2018,9,7,7,30,0.0,40.0,2.3,15.7,40.0,33.04,23.87
2018,9,7,7,45,0.0,49.0,2.25,15.9,49.0,40.53,30.43
2018,9,7,8,0,0.0,58.0,2.2,16.1,58.0,48.04,36.93
2018,9,7,8,15,0.0,81.0,2.2,16.35,81.0,67.25,51.12
2018,9,7,8,30,0.0,104.0,2.2,16.6,104.0,85.6,66.13
2018,9,7,8,45,0.0,123.5,2.2,16.8,123.5,101.2,78.7
2018,9,7,9,0,0.0,143.0,2.2,17.0,143.0,116.96,91.29
2018,9,7,9,15,1.0,156.5,2.2,17.25,157.0,128.52,100.29
2018,9,7,9,30,2.0,170.0,2.2,17.5,171.0,140.33,109.46
2018,9,7,9,45,4.0,185.0,2.15,17.7,187.5,154.04,120.11
2018,9,7,10,0,6.0,200.0,2.1,17.9,204.0,168.15,131.03
2018,9,7,10,15,8.5,219.5,2.15,18.0,226.0,186.62,145.45
2018,9,7,10,30,11.0,239.0,2.2,18.1,248.0,205.64,160.23
2018,9,7,10,45,13.0,254.0,2.25,18.25,264.5,221.09,172.11
2018,9,7,11,0,15.0,269.0,2.3,18.4,281.0,236.94,184.27
2018,9,7,11,15,20.5,293.0,2.45,18.5,310.0,263.57,204.94
2018,9,7,11,30,26.0,317.0,2.6,18.6,339.0,301.23,233.96
2018,9,7,11,45,40.0,345.0,2.75,18.65,379.0,342.93,266.13
2018,9,7,12,0,54.0,373.0,2.9,18.7,419.0,386.61,299.57
2018,9,7,12,15,65.0,383.5,3.1,18.7,438.5,412.35,319.47
2018,9,7,12,30,76.0,394.0,3.3,18.7,458.0,438.89,340.05
2018,9,7,12,45,70.0,384.5,3.5,18.75,443.0,429.48,333.15
2018,9,7,13,0,64.0,375.0,3.7,18.8,428.0,419.2,325.72
2018,9,7,13,15,54.0,355.5,3.95,18.75,399.5,393.73,306.81
2018,9,7,13,30,44.0,336.0,4.2,18.7,371.0,367.26,286.99
2018,9,7,13,45,184.5,277.0,4.45,18.65,418.0,491.84,388.51
2018,9,7,14,0,325.0,218.0,4.7,18.6,465.0,597.24,473.67
2018,9,7,14,15,617.5,152.0,4.85,18.55,596.0,834.27,654.87
2018,9,7,14,30,910.0,86.0,5.0,18.5,727.0,1034.0,797.91
2018,9,7,14,45,897.5,85.0,5.15,18.45,688.0,1013.55,785.25
2018,9,7,15,0,885.0,84.0,5.3,18.4,649.0,989.51,771.5
2018,9,7,15,15,869.5,82.0,5.3,18.4,605.0,957.93,751.06
2018,9,7,15,30,854.0,80.0,5.3,18.4,561.0,923.3,728.35
2018,9,7,15,45,832.0,77.0,5.35,18.2,512.0,888.55,706.23
2018,9,7,16,0,810.0,74.0,5.4,18.0,463.0,841.25,674.44
2018,9,7,16,15,781.5,70.5,5.35,17.8,411.5,785.85,635.42
2018,9,7,16,30,753.0,67.0,5.3,17.6,360.0,729.42,594.73
2018,9,7,16,45,713.0,62.5,5.25,17.45,307.5,662.1,544.26
2018,9,7,17,0,673.0,58.0,5.2,17.3,255.0,595.52,492.64
2018,9,7,17,15,610.0,53.0,5.1,17.05,204.0,518.67,430.54
2018,9,7,17,30,547.0,48.0,5.0,16.8,153.0,441.7,364.02
2018,9,7,17,45,444.0,39.5,4.85,16.55,107.5,341.61,275.78
2018,9,7,18,0,341.0,31.0,4.7,16.3,62.0,251.39,181.47
2018,9,7,18,15,204.5,20.0,4.6,16.2,35.0,114.61,0.0
2018,9,7,18,30,68.0,9.0,4.5,16.1,8.0,0.0,0.0
2018,9,7,18,45,34.0,4.5,4.35,16.0,4.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,4.15,15.9,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,4.0,15.85,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.9,15.75,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.9,15.65,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.9,15.55,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.9,15.45,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.9,15.35,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.85,15.2,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.8,15.05,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.8,14.95,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,4.0,14.45,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,4.1,14.65,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,9,8,5,45,97.0,10.0,4.35,15.1,13.5,0.0,0.0
2018,9,8,6,0,194.0,20.0,4.5,15.3,27.0,17.07,0.0
2018,9,8,6,15,334.0,29.0,4.5,15.5,65.0,24.16,12.71
2018,9,8,6,30,474.0,38.0,4.5,15.7,103.0,31.21,21.27
2018,9,8,6,45,385.0,55.0,4.55,15.9,123.0,43.83,32.9
2018,9,8,7,0,296.0,72.0,4.6,16.1,143.0,53.22,41.53
2018,9,8,7,15,278.5,97.5,4.55,16.3,177.0,72.44,58.61
2018,9,8,7,30,261.0,123.0,4.5,16.5,211.0,88.8,72.93
2018,9,8,7,45,358.0,128.0,4.45,16.7,270.0,88.9,72.81
2018,9,8,8,0,455.0,133.0,4.4,16.9,329.0,91.82,75.09
2018,9,8,8,15,457.5,149.5,4.35,17.1,367.0,121.2,84.72
2018,9,8,8,30,460.0,166.0,4.3,17.3,405.0,168.45,114.62
2018,9,8,8,45,497.0,173.5,4.25,17.5,453.0,216.22,150.77
2018,9,8,9,0,534.0,181.0,4.2,17.7,501.0,268.56,193.98
2018,9,8,9,15,689.5,140.0,4.2,17.85,583.0,325.95,239.55
2018,9,8,9,30,845.0,99.0,4.2,18.0,665.0,403.39,303.08
2018,9,8,9,45,879.5,91.5,4.15,18.15,708.0,465.76,356.96
2018,9,8,10,0,914.0,84.0,4.1,18.3,751.0,530.15,411.12
2018,9,8,10,15,920.5,86.0,4.1,18.45,780.0,589.31,459.86
2018,9,8,10,30,927.0,88.0,4.1,18.6,809.0,647.08,506.01
2018,9,8,10,45,931.0,89.5,4.15,18.75,830.5,701.12,548.2
2018,9,8,11,0,935.0,91.0,4.2,18.9,852.0,753.02,587.73
2018,9,8,11,15,937.5,91.5,4.3,19.0,866.0,800.48,621.64
2018,9,8,11,30,940.0,92.0,4.4,19.1,880.0,845.2,653.23
2018,9,8,11,45,941.0,92.0,4.5,19.2,885.5,885.25,681.46
2018,9,8,12,0,942.0,92.0,4.6,19.3,891.0,922.07,707.38
2018,9,8,12,15,943.0,91.0,4.8,19.3,889.0,954.47,731.29
2018,9,8,12,30,944.0,90.0,5.0,19.3,887.0,983.28,752.83
2018,9,8,12,45,946.5,86.5,5.15,19.35,877.5,1007.14,770.52
2018,9,8,13,0,949.0,83.0,5.3,19.4,868.0,1027.12,785.69
2018,9,8,13,15,945.0,83.0,5.45,19.45,850.5,1040.54,796.49
2018,9,8,13,30,941.0,83.0,5.6,19.5,833.0,1049.84,804.63
2018,9,8,13,45,934.5,82.5,5.7,19.55,807.5,1051.9,807.54
2018,9,8,14,0,928.0,82.0,5.8,19.6,782.0,1049.82,807.77
2018,9,8,14,15,920.5,80.5,5.85,19.65,750.0,1041.45,803.41
2018,9,8,14,30,913.0,79.0,5.9,19.7,718.0,1029.06,796.41
2018,9,8,14,45,903.5,77.5,5.95,19.75,680.5,1010.77,785.37
2018,9,8,15,0,894.0,76.0,6.0,19.8,643.0,988.79,771.78
2018,9,8,15,15,879.5,74.0,6.0,19.8,599.5,957.78,751.58
2018,9,8,15,30,865.0,72.0,6.0,19.8,556.0,923.67,729.08
2018,9,8,15,45,847.5,70.0,6.05,19.55,509.0,883.94,703.22
2018,9,8,16,0,830.0,68.0,6.1,19.3,462.0,841.85,675.18
2018,9,8,16,15,803.5,66.0,6.1,19.0,412.0,798.76,645.71
2018,9,8,16,30,777.0,64.0,6.1,18.7,362.0,745.12,607.4
2018,9,8,16,45,735.5,60.5,6.1,18.35,309.0,676.91,556.64
2018,9,8,17,0,694.0,57.0,6.1,18.0,256.0,609.47,504.57
2018,9,8,17,15,628.0,52.0,6.0,17.6,204.0,529.58,440.0
2018,9,8,17,30,562.0,47.0,5.9,17.2,152.0,449.83,370.85
2018,9,8,17,45,447.0,39.5,5.85,16.8,106.0,343.07,276.57
2018,9,8,18,0,332.0,32.0,5.8,16.4,60.0,245.68,170.93
2018,9,8,18,15,196.0,20.0,5.7,16.25,33.5,110.36,0.0
2018,9,8,18,30,60.0,8.0,5.6,16.1,7.0,0.0,0.0
2018,9,8,18,45,30.0,4.0,5.55,15.9,3.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,5.5,15.7,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,5.45,15.7,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,5.4,15.7,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,5.35,15.7,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,5.3,15.7,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,5.25,15.65,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,5.2,15.6,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,5.1,15.6,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,5.0,15.6,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,4.9,15.55,0.0,0.0,0.0
