Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,19,15,0.0,0.0,2.85,15.15,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,3.45,15.15,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,3.6,15.05,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,3.95,14.4,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,11,8,6,45,97.5,11.0,3.75,13.5,15.5,9.39,0.0
2018,11,8,7,0,195.0,22.0,3.8,13.6,31.0,18.76,0.0
2018,11,8,7,15,311.5,33.0,4.0,13.95,67.0,27.58,16.2
2018,11,8,7,30,428.0,44.0,4.2,14.3,103.0,36.29,25.8
2018,11,8,7,45,485.0,54.0,4.4,14.65,144.5,43.75,32.94
2018,11,8,8,0,542.0,64.0,4.6,15.0,186.0,61.89,39.73
2018,11,8,8,15,627.5,67.0,4.7,15.25,237.0,110.07,63.2
2018,11,8,8,30,713.0,70.0,4.8,15.5,288.0,168.88,105.39
2018,11,8,8,45,747.0,74.0,4.9,15.7,330.5,227.85,155.98
2018,11,8,9,0,781.0,78.0,5.0,15.9,373.0,292.23,213.63
2018,11,8,9,15,810.5,79.5,4.9,16.2,412.5,353.69,269.28
2018,11,8,9,30,840.0,81.0,4.8,16.5,452.0,417.42,325.98
2018,11,8,9,45,872.0,79.5,4.75,16.8,488.5,481.25,381.47
2018,11,8,10,0,904.0,78.0,4.7,17.1,525.0,544.81,435.29
2018,11,8,10,15,915.0,80.0,4.55,17.4,551.5,602.69,482.79
2018,11,8,10,30,926.0,82.0,4.4,17.7,578.0,659.48,527.8
2018,11,8,10,45,929.5,84.0,4.3,18.0,595.5,709.98,566.79
2018,11,8,11,0,933.0,86.0,4.2,18.3,613.0,758.18,602.86
2018,11,8,11,15,935.0,87.0,4.15,18.5,623.0,801.67,633.37
2018,11,8,11,30,937.0,88.0,4.1,18.7,633.0,842.32,661.55
2018,11,8,11,45,935.0,89.0,4.05,18.9,634.5,876.69,685.03
2018,11,8,12,0,933.0,90.0,4.0,19.1,636.0,907.64,706.0
2018,11,8,12,15,942.5,88.0,4.0,19.25,635.0,941.65,729.49
2018,11,8,12,30,952.0,86.0,4.0,19.4,634.0,972.49,750.72
2018,11,8,12,45,963.5,80.5,3.95,19.55,624.5,997.5,767.62
2018,11,8,13,0,975.0,75.0,3.9,19.7,615.0,1018.82,782.06
2018,11,8,13,15,773.5,117.0,3.85,19.8,535.5,909.61,705.99
2018,11,8,13,30,572.0,159.0,3.8,19.9,456.0,765.53,603.71
2018,11,8,13,45,557.0,151.5,3.75,20.0,428.0,747.28,591.8
2018,11,8,14,0,542.0,144.0,3.7,20.1,400.0,726.36,577.11
2018,11,8,14,15,714.5,107.5,3.65,20.15,419.5,856.43,672.81
2018,11,8,14,30,887.0,71.0,3.6,20.2,439.0,962.2,747.69
2018,11,8,14,45,855.5,69.0,3.5,20.25,396.5,920.34,717.86
2018,11,8,15,0,824.0,67.0,3.4,20.3,354.0,875.71,686.71
2018,11,8,15,15,786.0,63.5,3.4,20.3,308.5,820.91,648.06
2018,11,8,15,30,748.0,60.0,3.4,20.3,263.0,764.32,606.64
2018,11,8,15,45,677.5,56.0,2.9,19.85,214.5,687.23,546.76
2018,11,8,16,0,607.0,52.0,2.4,19.4,166.0,603.79,479.63
2018,11,8,16,15,493.0,45.0,2.3,18.9,120.5,484.59,383.62
2018,11,8,16,30,379.0,38.0,2.2,18.4,75.0,369.53,277.23
2018,11,8,16,45,225.0,24.0,2.15,17.95,43.0,211.71,0.0
2018,11,8,17,0,71.0,10.0,2.1,17.5,11.0,55.01,0.0
2018,11,8,17,15,35.5,5.0,2.1,17.3,5.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,2.15,16.9,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,2.25,16.55,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,4.1,12.35,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,4.2,12.25,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,4.15,12.1,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,11,9,6,45,92.5,11.0,3.0,12.4,15.0,9.39,0.0
2018,11,9,7,0,185.0,22.0,2.9,12.5,30.0,18.78,0.0
2018,11,9,7,15,322.5,32.5,2.95,12.95,67.5,27.28,15.58
2018,11,9,7,30,460.0,43.0,3.0,13.4,105.0,35.65,25.28
2018,11,9,7,45,542.5,50.0,3.05,13.8,150.0,40.74,30.38
2018,11,9,8,0,625.0,57.0,3.1,14.2,195.0,57.73,35.45
2018,11,9,8,15,676.5,61.5,3.05,14.55,240.5,109.34,60.86
2018,11,9,8,30,728.0,66.0,3.0,14.9,286.0,169.91,105.6
2018,11,9,8,45,762.5,70.0,2.95,15.2,329.0,229.29,156.21
2018,11,9,9,0,797.0,74.0,2.9,15.5,372.0,292.27,212.24
2018,11,9,9,15,804.5,80.5,2.8,15.9,407.0,351.88,266.3
2018,11,9,9,30,812.0,87.0,2.7,16.3,442.0,411.32,318.92
2018,11,9,9,45,799.5,98.0,2.65,16.65,468.5,465.4,365.92
2018,11,9,10,0,787.0,109.0,2.6,17.0,495.0,517.75,409.68
2018,11,9,10,15,802.5,111.5,2.45,17.55,522.0,574.42,454.42
2018,11,9,10,30,818.0,114.0,2.3,18.1,549.0,630.76,497.16
2018,11,9,10,45,824.0,116.5,2.15,18.6,566.5,677.78,531.61
2018,11,9,11,0,830.0,119.0,2.0,19.1,584.0,724.85,564.8
2018,11,9,11,15,833.0,120.0,1.85,19.35,594.0,766.16,593.12
2018,11,9,11,30,836.0,121.0,1.7,19.6,604.0,804.95,617.63
2018,11,9,11,45,833.5,123.0,1.6,19.9,606.0,837.59,637.8
2018,11,9,12,0,831.0,125.0,1.5,20.2,608.0,867.02,655.55
2018,11,9,12,15,830.5,123.5,1.45,20.35,602.5,891.23,670.62
2018,11,9,12,30,830.0,122.0,1.4,20.5,597.0,912.06,683.46
2018,11,9,12,45,827.5,119.5,1.3,20.65,584.0,926.5,691.38
2018,11,9,13,0,825.0,117.0,1.2,20.8,571.0,937.31,696.96
2018,11,9,13,15,812.5,116.5,1.2,20.9,549.5,944.8,702.24
2018,11,9,13,30,800.0,116.0,1.2,21.0,528.0,941.48,700.65
2018,11,9,13,45,780.0,114.5,1.2,21.05,498.5,926.04,691.49
2018,11,9,14,0,760.0,113.0,1.2,21.1,469.0,907.01,680.15
2018,11,9,14,15,734.5,110.0,1.25,20.95,434.0,877.52,663.06
2018,11,9,14,30,709.0,107.0,1.3,20.8,399.0,844.97,643.66
2018,11,9,14,45,671.0,103.0,1.35,20.7,358.0,796.74,612.82
2018,11,9,15,0,633.0,99.0,1.4,20.6,317.0,746.35,579.65
2018,11,9,15,15,589.0,92.0,1.4,20.6,274.0,685.55,537.09
2018,11,9,15,30,545.0,85.0,1.4,20.6,231.0,623.72,492.24
2018,11,9,15,45,474.5,75.5,1.4,19.7,186.0,535.8,427.38
2018,11,9,16,0,404.0,66.0,1.4,18.8,141.0,454.2,364.12
2018,11,9,16,15,310.0,52.0,1.55,18.25,100.0,351.7,280.25
2018,11,9,16,30,216.0,38.0,1.7,17.7,59.0,256.62,190.35
2018,11,9,16,45,125.0,23.0,1.8,17.15,33.5,145.15,0.0
2018,11,9,17,0,34.0,8.0,1.9,16.6,8.0,29.06,0.0
2018,11,9,17,15,17.0,4.0,2.05,16.3,4.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,10,6,45,35.0,8.0,1.5,11.0,9.5,6.83,0.0
2018,11,10,7,0,70.0,16.0,1.6,10.9,19.0,13.66,0.0
2018,11,10,7,15,148.5,32.5,1.7,11.05,49.0,25.04,13.45
2018,11,10,7,30,227.0,49.0,1.8,11.2,79.0,37.37,26.96
2018,11,10,7,45,294.0,64.5,1.9,11.4,118.5,48.66,37.69
2018,11,10,8,0,361.0,80.0,2.0,11.6,158.0,67.13,47.46
2018,11,10,8,15,412.0,92.0,2.1,11.85,200.0,108.45,71.22
2018,11,10,8,30,463.0,104.0,2.2,12.1,242.0,156.23,106.97
2018,11,10,8,45,501.0,113.5,2.25,12.3,282.5,205.53,148.42
2018,11,10,9,0,539.0,123.0,2.3,12.5,323.0,259.21,195.29
2018,11,10,9,15,566.0,130.0,2.25,12.9,358.5,311.21,241.21
2018,11,10,9,30,593.0,137.0,2.2,13.3,394.0,365.71,288.48
2018,11,10,9,45,611.5,142.5,2.15,13.7,424.0,421.54,335.74
2018,11,10,10,0,630.0,148.0,2.1,14.1,454.0,474.41,379.36
2018,11,10,10,15,644.5,151.0,1.95,14.55,478.0,523.48,418.36
2018,11,10,10,30,659.0,154.0,1.8,15.0,502.0,572.49,455.92
2018,11,10,10,45,666.5,157.5,1.65,15.4,519.0,617.06,488.88
2018,11,10,11,0,674.0,161.0,1.5,15.8,536.0,660.41,519.77
2018,11,10,11,15,675.5,162.5,1.4,16.15,544.0,695.94,544.5
2018,11,10,11,30,677.0,164.0,1.3,16.5,552.0,729.28,567.03
2018,11,10,11,45,675.5,165.0,1.25,16.8,553.5,757.35,585.91
2018,11,10,12,0,674.0,166.0,1.2,17.1,555.0,782.74,602.58
2018,11,10,12,15,658.5,169.5,1.3,17.25,546.5,795.63,612.22
2018,11,10,12,30,643.0,173.0,1.4,17.4,538.0,804.9,619.62
2018,11,10,12,45,611.5,178.5,1.55,17.6,519.5,792.0,612.13
2018,11,10,13,0,580.0,184.0,1.7,17.8,501.0,782.55,607.06
2018,11,10,13,15,564.5,181.0,1.7,17.85,480.0,775.06,602.46
2018,11,10,13,30,549.0,178.0,1.7,17.9,459.0,764.72,595.86
2018,11,10,13,45,523.5,174.5,1.75,17.95,431.0,741.52,580.44
2018,11,10,14,0,498.0,171.0,1.8,18.0,403.0,715.82,563.19
2018,11,10,14,15,473.5,163.0,1.75,18.0,370.5,683.52,540.48
2018,11,10,14,30,449.0,155.0,1.7,18.0,338.0,649.32,516.13
2018,11,10,14,45,415.0,144.0,1.7,17.95,300.5,601.06,481.29
2018,11,10,15,0,381.0,133.0,1.7,17.9,263.0,551.87,445.01
2018,11,10,15,15,343.5,118.5,1.7,17.9,224.0,476.63,388.11
2018,11,10,15,30,306.0,104.0,1.7,17.9,185.0,420.64,344.12
2018,11,10,15,45,257.0,86.0,1.55,17.35,145.5,350.21,287.22
2018,11,10,16,0,208.0,68.0,1.4,16.8,106.0,281.45,229.89
2018,11,10,16,15,153.0,49.0,1.5,16.45,72.5,208.03,167.01
2018,11,10,16,30,98.0,30.0,1.6,16.1,39.0,136.14,98.9
2018,11,10,16,45,56.0,17.0,1.65,15.8,21.5,73.54,0.0
2018,11,10,17,0,14.0,4.0,1.7,15.5,4.0,12.56,0.0
2018,11,10,17,15,7.0,2.0,1.8,15.3,2.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.85,11.4,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,11,11,6,45,57.0,9.5,2.95,11.4,11.5,0.0,0.0
2018,11,11,7,0,114.0,19.0,3.0,11.4,23.0,16.22,0.0
2018,11,11,7,15,224.0,33.0,3.2,11.85,56.0,25.62,13.12
2018,11,11,7,30,334.0,47.0,3.4,12.3,89.0,36.3,25.78
2018,11,11,7,45,420.0,57.5,3.55,12.7,132.5,46.93,35.88
2018,11,11,8,0,506.0,68.0,3.7,13.1,176.0,63.88,42.81
2018,11,11,8,15,564.0,75.0,3.85,13.5,220.5,110.41,66.62
2018,11,11,8,30,622.0,82.0,4.0,13.9,265.0,164.32,106.14
2018,11,11,8,45,669.0,85.0,4.15,14.25,307.5,219.45,152.62
2018,11,11,9,0,716.0,88.0,4.3,14.6,350.0,279.79,205.96
2018,11,11,9,15,739.5,92.0,4.25,15.1,387.0,338.12,258.62
2018,11,11,9,30,763.0,96.0,4.2,15.6,424.0,398.21,311.86
2018,11,11,9,45,777.5,100.5,4.2,16.05,455.5,456.25,362.35
2018,11,11,10,0,792.0,105.0,4.2,16.5,487.0,514.49,411.45
2018,11,11,10,15,807.5,106.0,3.95,16.8,512.5,569.66,456.49
2018,11,11,10,30,823.0,107.0,3.7,17.1,538.0,622.9,498.58
2018,11,11,10,45,839.0,106.5,3.45,17.4,558.5,675.31,538.64
2018,11,11,11,0,855.0,106.0,3.2,17.7,579.0,726.7,576.6
2018,11,11,11,15,862.0,107.0,3.05,17.95,591.0,771.71,608.55
2018,11,11,11,30,869.0,108.0,2.9,18.2,603.0,814.46,637.25
2018,11,11,11,45,872.0,107.0,2.75,18.45,605.5,849.32,659.89
2018,11,11,12,0,875.0,106.0,2.6,18.7,608.0,881.16,680.16
2018,11,11,12,15,873.0,106.0,2.55,18.85,602.5,906.61,696.88
2018,11,11,12,30,871.0,106.0,2.5,19.0,597.0,928.55,711.22
2018,11,11,12,45,865.5,105.0,2.45,19.2,583.5,942.53,720.05
2018,11,11,13,0,860.0,104.0,2.4,19.4,570.0,952.71,726.47
2018,11,11,13,15,851.0,102.0,2.4,19.5,549.0,954.61,728.2
2018,11,11,13,30,842.0,100.0,2.4,19.6,528.0,952.64,727.54
2018,11,11,13,45,828.5,98.0,2.35,19.7,500.0,942.55,721.01
2018,11,11,14,0,815.0,96.0,2.3,19.8,472.0,928.71,712.08
2018,11,11,14,15,794.5,92.5,2.25,19.85,437.0,910.35,700.24
2018,11,11,14,30,774.0,89.0,2.2,19.9,402.0,881.7,681.21
2018,11,11,14,45,745.5,85.0,2.15,19.95,362.5,842.01,654.26
2018,11,11,15,0,717.0,81.0,2.1,20.0,323.0,799.91,625.09
2018,11,11,15,15,675.0,75.5,2.1,20.0,279.5,741.74,583.97
2018,11,11,15,30,633.0,70.0,2.1,20.0,236.0,682.51,540.56
2018,11,11,15,45,570.5,62.5,1.75,19.45,191.0,603.04,479.09
2018,11,11,16,0,508.0,55.0,1.4,18.9,146.0,524.65,415.96
2018,11,11,16,15,410.0,45.0,1.45,18.55,104.5,418.08,329.43
2018,11,11,16,30,312.0,35.0,1.5,18.2,63.0,316.46,227.29
2018,11,11,16,45,186.5,22.0,1.5,17.8,36.0,177.91,0.0
2018,11,11,17,0,61.0,9.0,1.5,17.4,9.0,47.51,0.0
2018,11,11,17,15,30.5,4.5,1.55,17.15,4.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.65,16.65,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.75,15.85,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,3.55,12.05,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,3.65,11.75,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,3.75,11.25,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,4.15,10.65,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,4.3,10.55,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,4.4,10.45,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,11,12,6,45,67.0,8.5,4.35,10.7,11.0,0.0,0.0
2018,11,12,7,0,134.0,17.0,4.3,10.8,22.0,14.51,0.0
2018,11,12,7,15,250.5,30.0,4.35,11.25,55.0,25.18,11.97
2018,11,12,7,30,367.0,43.0,4.4,11.7,88.0,35.7,25.2
2018,11,12,7,45,446.0,52.5,4.5,12.15,130.0,42.78,32.24
2018,11,12,8,0,525.0,62.0,4.6,12.6,172.0,58.85,38.62
2018,11,12,8,15,576.5,69.5,4.55,12.95,215.5,106.4,62.97
2018,11,12,8,30,628.0,77.0,4.5,13.3,259.0,160.41,102.9
2018,11,12,8,45,661.0,82.5,4.45,13.65,299.5,215.0,149.63
2018,11,12,9,0,694.0,88.0,4.4,14.0,340.0,273.16,201.68
2018,11,12,9,15,714.5,93.5,4.25,14.45,376.0,330.48,253.6
2018,11,12,9,30,735.0,99.0,4.1,14.9,412.0,389.32,305.81
2018,11,12,9,45,742.5,105.5,3.95,15.4,441.5,444.56,353.9
2018,11,12,10,0,750.0,112.0,3.8,15.9,471.0,499.37,399.99
2018,11,12,10,15,764.0,114.5,3.6,16.35,496.0,553.13,443.7
2018,11,12,10,30,778.0,117.0,3.4,16.8,521.0,606.5,485.6
2018,11,12,10,45,787.0,118.5,3.15,17.3,539.0,654.91,522.08
2018,11,12,11,0,796.0,120.0,2.9,17.8,557.0,701.89,556.18
2018,11,12,11,15,802.0,120.5,2.75,18.25,567.5,743.91,586.11
2018,11,12,11,30,808.0,121.0,2.6,18.7,578.0,783.75,612.62
2018,11,12,11,45,810.5,120.5,2.4,19.1,580.5,817.26,633.6
2018,11,12,12,0,813.0,120.0,2.2,19.5,583.0,842.62,648.47
2018,11,12,12,15,808.5,121.0,2.0,19.85,578.0,871.34,665.51
2018,11,12,12,30,804.0,122.0,1.8,20.2,573.0,891.35,676.16
2018,11,12,12,45,789.5,124.5,1.6,20.5,558.5,900.54,679.45
2018,11,12,13,0,775.0,127.0,1.4,20.8,544.0,905.91,680.12
2018,11,12,13,15,765.5,124.5,1.25,21.0,523.5,906.34,678.4
2018,11,12,13,30,756.0,122.0,1.1,21.2,503.0,903.18,674.34
2018,11,12,13,45,742.0,118.0,0.9,21.35,475.5,890.42,663.24
2018,11,12,14,0,728.0,114.0,0.7,21.5,448.0,874.23,649.86
2018,11,12,14,15,706.5,110.0,0.6,21.45,414.5,847.64,631.96
2018,11,12,14,30,685.0,106.0,0.5,21.4,381.0,818.05,612.1
2018,11,12,14,45,655.0,100.5,0.45,21.4,342.5,776.05,584.45
2018,11,12,15,0,625.0,95.0,0.4,21.4,304.0,731.83,554.84
2018,11,12,15,15,581.5,88.0,0.4,21.4,262.0,671.99,514.24
2018,11,12,15,30,538.0,81.0,0.4,21.4,220.0,611.17,471.46
2018,11,12,15,45,476.0,70.5,0.5,20.75,176.5,530.97,414.63
2018,11,12,16,0,414.0,60.0,0.6,20.1,133.0,452.11,355.29
2018,11,12,16,15,323.5,47.5,0.7,19.7,94.0,355.68,277.5
2018,11,12,16,30,233.0,35.0,0.8,19.3,55.0,265.9,185.18
2018,11,12,16,45,137.0,21.0,0.85,18.9,31.0,112.78,0.0
2018,11,12,17,0,41.0,7.0,0.9,18.5,7.0,32.73,0.0
2018,11,12,17,15,20.5,3.5,0.95,18.25,3.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.0,17.75,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,17.35,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,17.05,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.95,16.65,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.85,16.55,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.7,16.45,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.5,16.35,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.4,16.3,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.25,16.25,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.1,16.2,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.2,16.05,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.3,15.9,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.45,15.75,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.65,15.45,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.65,14.85,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.5,14.55,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.45,14.3,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.55,14.05,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,11,13,6,45,12.0,5.0,2.55,12.25,5.5,0.0,0.0
2018,11,13,7,0,24.0,10.0,2.6,12.2,11.0,8.54,0.0
2018,11,13,7,15,16.5,25.5,2.6,12.35,26.5,20.56,7.82
2018,11,13,7,30,9.0,41.0,2.6,12.5,42.0,32.67,22.42
2018,11,13,7,45,21.0,58.5,2.6,12.65,62.5,45.51,34.55
2018,11,13,8,0,33.0,76.0,2.6,12.8,83.0,59.38,44.74
2018,11,13,8,15,25.0,86.0,2.65,13.0,92.0,70.79,54.13
2018,11,13,8,30,17.0,96.0,2.7,13.2,101.0,80.5,62.7
2018,11,13,8,45,9.0,101.5,2.8,13.4,104.0,85.24,67.09
2018,11,13,9,0,1.0,107.0,2.9,13.6,107.0,88.77,70.3
2018,11,13,9,15,11.0,127.5,2.9,13.9,132.0,109.71,87.55
2018,11,13,9,30,21.0,148.0,2.9,14.2,157.0,132.24,106.1
2018,11,13,9,45,27.5,166.5,2.9,14.5,179.0,157.88,127.2
2018,11,13,10,0,34.0,185.0,2.9,14.8,201.0,181.21,146.21
2018,11,13,10,15,28.5,187.0,2.85,15.1,201.0,183.41,147.72
2018,11,13,10,30,23.0,189.0,2.8,15.4,201.0,176.82,142.01
2018,11,13,10,45,51.5,207.0,2.75,15.7,235.0,223.8,180.52
2018,11,13,11,0,80.0,225.0,2.7,16.0,269.0,265.94,214.66
2018,11,13,11,15,99.5,238.0,2.6,16.2,293.5,299.29,241.37
2018,11,13,11,30,119.0,251.0,2.5,16.4,318.0,349.18,280.76
2018,11,13,11,45,81.0,233.0,2.35,16.6,278.5,290.78,233.53
2018,11,13,12,0,43.0,215.0,2.2,16.8,239.0,243.92,195.22
2018,11,13,12,15,96.0,222.5,2.05,16.9,276.0,301.71,242.93
2018,11,13,12,30,149.0,230.0,1.9,17.0,313.0,380.71,305.78
2018,11,13,12,45,189.0,230.0,1.75,17.15,333.0,423.95,339.63
2018,11,13,13,0,229.0,230.0,1.6,17.3,353.0,468.18,373.9
2018,11,13,13,15,189.5,224.5,1.5,17.35,323.5,431.3,344.6
2018,11,13,13,30,150.0,219.0,1.4,17.4,294.0,393.02,314.5
2018,11,13,13,45,281.5,186.0,1.3,17.45,317.5,501.86,401.77
2018,11,13,14,0,413.0,153.0,1.2,17.5,341.0,611.27,485.35
2018,11,13,14,15,308.0,156.0,1.15,17.35,290.5,494.9,396.73
2018,11,13,14,30,203.0,159.0,1.1,17.2,240.0,382.23,309.66
2018,11,13,14,45,134.5,145.5,1.05,17.05,197.0,303.17,247.01
2018,11,13,15,0,66.0,132.0,1.0,16.9,154.0,207.83,169.19
2018,11,13,15,15,40.5,112.5,1.0,16.9,125.5,162.62,131.84
2018,11,13,15,30,15.0,93.0,1.0,16.9,97.0,105.38,83.58
2018,11,13,15,45,8.5,75.5,1.1,16.5,77.5,82.47,64.13
2018,11,13,16,0,2.0,58.0,1.2,16.1,58.0,59.52,44.26
2018,11,13,16,15,1.0,41.5,1.2,15.95,41.5,42.06,28.92
2018,11,13,16,30,0.0,25.0,1.2,15.8,25.0,23.07,10.9
2018,11,13,16,45,0.0,14.5,1.2,15.65,14.5,12.38,0.0
2018,11,13,17,0,0.0,4.0,1.2,15.5,4.0,3.41,0.0
2018,11,13,17,15,0.0,2.0,1.2,15.4,2.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,11,14,6,45,54.0,8.0,2.55,10.6,9.5,0.0,0.0
2018,11,14,7,0,108.0,16.0,2.6,10.6,19.0,13.66,0.0
2018,11,14,7,15,214.5,29.0,2.7,10.9,49.0,22.58,8.0
2018,11,14,7,30,321.0,42.0,2.8,11.2,79.0,34.92,24.34
2018,11,14,7,45,396.5,53.0,2.9,11.55,119.5,43.28,32.68
2018,11,14,8,0,472.0,64.0,3.0,11.9,160.0,58.91,39.9
2018,11,14,8,15,523.0,73.0,3.05,12.2,202.0,104.12,63.44
2018,11,14,8,30,574.0,82.0,3.1,12.5,244.0,155.82,101.6
2018,11,14,8,45,605.0,89.5,3.15,12.8,283.5,208.3,146.34
2018,11,14,9,0,636.0,97.0,3.2,13.1,323.0,264.22,196.15
2018,11,14,9,15,659.0,103.0,3.15,13.5,358.5,319.36,245.79
2018,11,14,9,30,682.0,109.0,3.1,13.9,394.0,376.41,296.24
2018,11,14,9,45,692.5,115.5,3.05,14.3,423.5,430.03,342.87
2018,11,14,10,0,703.0,122.0,3.0,14.7,453.0,483.62,388.03
2018,11,14,10,15,714.0,125.0,2.95,15.2,476.0,533.86,429.06
2018,11,14,10,30,725.0,128.0,2.9,15.7,499.0,583.53,468.38
2018,11,14,10,45,729.0,131.0,2.85,16.2,515.0,627.86,502.48
2018,11,14,11,0,733.0,134.0,2.8,16.7,531.0,670.52,534.36
2018,11,14,11,15,737.0,136.0,2.75,17.05,541.0,710.26,563.63
2018,11,14,11,30,741.0,138.0,2.7,17.4,551.0,747.91,590.74
2018,11,14,11,45,740.5,138.5,2.6,17.7,553.0,778.06,610.99
2018,11,14,12,0,740.0,139.0,2.5,18.0,555.0,805.43,628.95
2018,11,14,12,15,733.0,140.0,2.45,18.25,548.5,824.85,641.65
2018,11,14,12,30,726.0,141.0,2.4,18.5,542.0,840.96,652.12
2018,11,14,12,45,709.5,142.5,2.35,18.7,527.0,845.63,654.79
2018,11,14,13,0,693.0,144.0,2.3,18.9,512.0,846.62,655.11
2018,11,14,13,15,679.0,141.5,2.25,19.0,491.0,841.99,651.92
2018,11,14,13,30,665.0,139.0,2.2,19.1,470.0,833.93,646.5
2018,11,14,13,45,642.5,137.5,2.15,19.25,443.0,815.54,633.81
2018,11,14,14,0,620.0,136.0,2.1,19.4,416.0,793.86,618.91
2018,11,14,14,15,593.0,131.0,2.1,19.35,383.0,761.19,596.98
2018,11,14,14,30,566.0,126.0,2.1,19.3,350.0,721.01,569.39
2018,11,14,14,45,528.0,119.5,2.05,19.25,312.0,673.22,535.39
2018,11,14,15,0,490.0,113.0,2.0,19.2,274.0,624.36,499.88
2018,11,14,15,15,447.5,102.5,2.0,19.2,234.0,565.67,456.07
2018,11,14,15,30,405.0,92.0,2.0,19.2,194.0,507.16,410.9
2018,11,14,15,45,344.0,78.0,1.85,18.35,153.0,429.17,348.95
2018,11,14,16,0,283.0,64.0,1.7,17.5,112.0,353.74,286.67
2018,11,14,16,15,209.0,47.0,1.75,17.1,76.5,267.21,212.34
2018,11,14,16,30,135.0,30.0,1.8,16.7,41.0,182.52,122.39
2018,11,14,16,45,76.5,17.0,1.85,16.3,22.5,67.38,0.0
2018,11,14,17,0,18.0,4.0,1.9,15.9,4.0,3.41,0.0
2018,11,14,17,15,9.0,2.0,1.9,15.65,2.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,11,15,6,45,22.5,5.5,2.65,11.1,6.0,0.0,0.0
2018,11,15,7,0,45.0,11.0,2.7,11.0,12.0,9.39,0.0
2018,11,15,7,15,108.0,27.0,2.75,11.25,37.0,21.07,5.61
2018,11,15,7,30,171.0,43.0,2.8,11.5,62.0,33.16,22.65
2018,11,15,7,45,225.0,58.0,2.85,11.8,95.5,43.76,33.01
2018,11,15,8,0,279.0,73.0,2.9,12.1,129.0,59.11,42.18
2018,11,15,8,15,310.0,87.5,3.0,12.35,163.0,95.11,63.99
2018,11,15,8,30,341.0,102.0,3.1,12.6,197.0,135.18,94.61
2018,11,15,8,45,359.5,113.0,3.2,12.9,227.0,173.79,127.51
2018,11,15,9,0,378.0,124.0,3.3,13.2,257.0,214.56,163.53
2018,11,15,9,15,411.0,134.0,3.2,13.5,292.5,261.23,204.24
2018,11,15,9,30,444.0,144.0,3.1,13.8,328.0,311.43,247.62
2018,11,15,9,45,511.0,148.0,3.05,14.1,375.0,374.45,300.44
2018,11,15,10,0,578.0,152.0,3.0,14.4,422.0,443.94,357.65
2018,11,15,10,15,571.0,158.0,2.95,14.8,436.5,480.72,388.11
2018,11,15,10,30,564.0,164.0,2.9,15.2,451.0,515.55,416.19
2018,11,15,10,45,588.0,166.5,2.85,15.65,474.5,564.85,454.68
2018,11,15,11,0,612.0,169.0,2.8,16.1,498.0,614.68,492.6
2018,11,15,11,15,581.0,177.0,2.75,16.4,494.0,630.2,503.69
2018,11,15,11,30,550.0,185.0,2.7,16.7,490.0,641.54,511.49
2018,11,15,11,45,571.5,180.0,2.65,17.0,498.0,677.26,538.16
2018,11,15,12,0,593.0,175.0,2.6,17.3,506.0,712.05,563.61
2018,11,15,12,15,511.5,189.5,2.55,17.5,473.0,678.25,536.93
2018,11,15,12,30,430.0,204.0,2.5,17.7,440.0,638.26,505.9
2018,11,15,12,45,478.0,194.0,2.5,17.9,451.0,683.68,540.93
2018,11,15,13,0,526.0,184.0,2.5,18.1,462.0,728.4,574.52
2018,11,15,13,15,544.5,176.0,2.5,18.2,454.0,746.52,588.39
2018,11,15,13,30,563.0,168.0,2.5,18.3,446.0,762.42,600.65
2018,11,15,13,45,542.0,163.0,2.5,18.4,419.0,741.97,586.36
2018,11,15,14,0,521.0,158.0,2.5,18.5,392.0,718.99,570.49
2018,11,15,14,15,496.5,151.0,2.45,18.45,360.5,687.99,548.51
2018,11,15,14,30,472.0,144.0,2.4,18.4,329.0,655.05,524.84
2018,11,15,14,45,438.5,134.5,2.35,18.35,293.0,609.09,490.91
2018,11,15,15,0,405.0,125.0,2.3,18.3,257.0,562.16,455.55
2018,11,15,15,15,364.5,111.5,2.3,18.3,218.0,503.45,410.25
2018,11,15,15,30,324.0,98.0,2.3,18.3,179.0,445.01,363.76
2018,11,15,15,45,273.5,81.5,2.05,17.45,140.5,358.57,294.31
2018,11,15,16,0,223.0,65.0,1.8,16.6,102.0,291.16,237.58
2018,11,15,16,15,153.5,46.5,1.8,16.3,68.5,207.52,164.96
2018,11,15,16,30,84.0,28.0,1.8,16.0,35.0,123.18,78.99
2018,11,15,16,45,47.0,15.5,1.85,15.65,19.0,45.69,0.0
2018,11,15,17,0,10.0,3.0,1.9,15.3,3.0,0.0,0.0
2018,11,15,17,15,5.0,1.5,1.9,15.2,1.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,3.25,10.4,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,3.15,10.05,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,11,16,6,45,28.5,6.0,3.05,10.0,6.5,0.0,0.0
2018,11,16,7,0,57.0,12.0,3.0,10.0,13.0,10.24,0.0
2018,11,16,7,15,136.5,26.5,3.05,10.35,39.0,20.54,3.56
2018,11,16,7,30,216.0,41.0,3.1,10.7,65.0,31.5,21.14
2018,11,16,7,45,289.5,55.0,3.15,11.05,102.5,41.88,31.39
2018,11,16,8,0,363.0,69.0,3.2,11.4,140.0,57.33,40.17
2018,11,16,8,15,418.0,80.0,3.2,11.65,180.5,97.65,62.27
2018,11,16,8,30,473.0,91.0,3.2,11.9,221.0,144.82,97.07
2018,11,16,8,45,513.0,99.0,3.15,12.2,260.0,193.15,137.68
2018,11,16,9,0,553.0,107.0,3.1,12.5,299.0,249.5,186.98
2018,11,16,9,15,574.5,114.5,3.05,12.9,333.0,300.51,232.77
2018,11,16,9,30,596.0,122.0,3.0,13.3,367.0,353.42,279.52
2018,11,16,9,45,603.0,131.0,2.95,13.75,394.5,402.94,322.57
2018,11,16,10,0,610.0,140.0,2.9,14.2,422.0,452.26,364.15
2018,11,16,10,15,626.0,143.5,2.75,14.65,446.5,501.08,403.89
2018,11,16,10,30,642.0,147.0,2.6,15.1,471.0,550.05,442.49
2018,11,16,10,45,653.0,149.5,2.45,15.6,488.5,594.74,476.55
2018,11,16,11,0,664.0,152.0,2.3,16.1,506.0,638.57,508.9
2018,11,16,11,15,670.5,152.5,2.15,16.45,516.0,676.02,535.9
2018,11,16,11,30,677.0,153.0,2.0,16.8,526.0,711.72,560.88
2018,11,16,11,45,679.5,153.5,1.9,17.1,529.0,742.25,581.95
2018,11,16,12,0,682.0,154.0,1.8,17.4,532.0,770.39,600.59
2018,11,16,12,15,686.5,150.5,1.7,17.7,528.0,793.52,615.16
2018,11,16,12,30,691.0,147.0,1.6,18.0,524.0,813.98,627.77
2018,11,16,12,45,698.0,141.0,1.5,18.3,514.5,831.16,638.04
2018,11,16,13,0,705.0,135.0,1.4,18.6,505.0,845.4,646.27
2018,11,16,13,15,694.0,132.5,1.3,18.8,485.0,843.76,643.91
2018,11,16,13,30,683.0,130.0,1.2,19.0,465.0,838.74,639.51
2018,11,16,13,45,667.5,126.0,1.05,19.2,438.5,824.48,628.18
2018,11,16,14,0,652.0,122.0,0.9,19.4,412.0,807.03,614.77
2018,11,16,14,15,629.0,117.0,0.75,19.45,380.0,778.34,593.98
2018,11,16,14,30,606.0,112.0,0.6,19.5,348.0,746.9,571.26
2018,11,16,14,45,574.5,105.5,0.5,19.55,311.0,703.49,540.75
2018,11,16,15,0,543.0,99.0,0.4,19.6,274.0,658.1,508.41
2018,11,16,15,15,499.0,90.5,0.4,19.6,234.5,594.31,463.44
2018,11,16,15,30,455.0,82.0,0.4,19.6,195.0,536.01,420.91
2018,11,16,15,45,394.0,70.5,0.35,19.15,154.5,460.02,363.36
2018,11,16,16,0,333.0,59.0,0.3,18.7,114.0,386.65,304.98
2018,11,16,16,15,250.0,44.5,0.4,18.4,78.5,295.34,229.11
2018,11,16,16,30,167.0,30.0,0.5,18.1,43.0,204.08,126.67
2018,11,16,16,45,96.0,17.5,0.6,17.75,24.0,81.18,0.0
2018,11,16,17,0,25.0,5.0,0.7,17.4,5.0,0.0,0.0
2018,11,16,17,15,12.5,2.5,0.75,17.15,2.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.85,16.65,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.9,16.25,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.65,14.85,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.45,14.75,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.2,14.65,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.1,14.6,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.15,14.5,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.2,14.4,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.2,14.3,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.2,14.2,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.25,14.1,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.3,13.85,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.35,13.6,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.4,13.15,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.45,12.9,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.55,12.65,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,17,6,45,32.0,6.5,1.6,11.05,7.0,0.0,0.0
2018,11,17,7,0,64.0,13.0,1.6,11.0,14.0,11.1,0.0
2018,11,17,7,15,140.0,26.5,1.55,11.2,38.5,20.56,1.25
2018,11,17,7,30,216.0,40.0,1.5,11.4,63.0,30.77,20.29
2018,11,17,7,45,302.5,53.0,1.5,11.6,102.0,40.49,30.06
2018,11,17,8,0,389.0,66.0,1.5,11.8,141.0,55.15,38.28
2018,11,17,8,15,286.5,78.0,1.4,12.05,140.5,85.29,56.69
2018,11,17,8,30,184.0,90.0,1.3,12.3,140.0,101.35,73.0
2018,11,17,8,45,96.0,106.0,1.2,12.55,132.5,109.43,84.1
2018,11,17,9,0,8.0,122.0,1.1,12.8,125.0,103.01,82.22
2018,11,17,9,15,14.5,136.5,1.0,13.2,142.5,118.52,94.93
2018,11,17,9,30,21.0,151.0,0.9,13.6,160.0,134.98,108.31
2018,11,17,9,45,22.0,161.0,0.85,14.0,171.0,146.02,117.16
2018,11,17,10,0,23.0,171.0,0.8,14.4,182.0,157.23,126.08
2018,11,17,10,15,49.0,188.5,0.75,14.6,213.0,196.63,158.08
2018,11,17,10,30,75.0,206.0,0.7,14.8,244.0,233.28,187.46
2018,11,17,10,45,317.5,179.5,0.7,14.95,347.0,389.67,313.41
2018,11,17,11,0,560.0,153.0,0.7,15.1,450.0,560.52,443.85
2018,11,17,11,15,698.5,124.0,0.75,15.25,501.5,665.94,521.23
2018,11,17,11,30,837.0,95.0,0.8,15.4,553.0,767.21,592.72
2018,11,17,11,45,838.0,95.5,0.85,15.5,555.5,800.64,614.81
2018,11,17,12,0,839.0,96.0,0.9,15.6,558.0,831.16,635.79
2018,11,17,12,15,820.0,101.5,1.0,15.65,549.5,847.14,647.86
2018,11,17,12,30,801.0,107.0,1.1,15.7,541.0,858.93,657.38
2018,11,17,12,45,761.0,117.0,1.2,15.7,522.0,859.41,659.48
2018,11,17,13,0,721.0,127.0,1.3,15.7,503.0,849.84,654.88
2018,11,17,13,15,712.0,124.0,1.35,15.65,483.5,849.65,656.38
2018,11,17,13,30,703.0,121.0,1.4,15.6,464.0,846.11,655.56
2018,11,17,13,45,690.0,117.5,1.5,15.5,438.5,834.91,650.23
2018,11,17,14,0,677.0,114.0,1.6,15.4,413.0,820.5,642.67
2018,11,17,14,15,656.0,109.0,1.7,15.3,381.0,793.71,626.14
2018,11,17,14,30,635.0,104.0,1.8,15.2,349.0,764.13,607.3
2018,11,17,14,45,606.5,97.5,1.9,15.05,312.5,723.36,579.8
2018,11,17,15,0,578.0,91.0,2.0,14.9,276.0,680.55,549.9
2018,11,17,15,15,533.0,84.0,2.0,14.9,236.5,620.84,505.09
2018,11,17,15,30,488.0,77.0,2.0,14.9,197.0,560.37,458.14
2018,11,17,15,45,427.5,67.0,2.1,14.35,157.0,482.66,396.85
2018,11,17,16,0,367.0,57.0,2.2,13.8,117.0,410.93,337.28
2018,11,17,16,15,277.5,44.5,2.1,13.45,81.5,316.82,253.87
2018,11,17,16,30,188.0,32.0,2.0,13.1,46.0,222.19,136.71
2018,11,17,16,45,107.5,19.0,1.9,12.7,25.5,90.35,0.0
2018,11,17,17,0,27.0,6.0,1.8,12.3,5.0,0.0,0.0
2018,11,17,17,15,13.5,3.0,1.7,12.15,2.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
