Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,19,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.25,12.05,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.35,12.1,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.45,12.1,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.55,12.1,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.45,11.95,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.35,11.85,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.25,11.8,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.2,11.8,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.2,11.75,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.2,11.7,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.2,11.65,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.2,11.6,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.15,11.6,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.1,11.6,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.1,11.55,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.1,11.5,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.1,11.5,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.1,11.5,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.15,11.45,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.2,11.4,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.25,11.35,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.3,11.3,0.0,0.0,0.0
2018,11,18,6,45,2.0,3.0,0.35,11.3,3.0,0.0,0.0
2018,11,18,7,0,4.0,6.0,0.4,11.3,6.0,5.12,0.0
2018,11,18,7,15,132.0,21.5,0.55,11.4,35.0,16.72,0.0
2018,11,18,7,30,260.0,37.0,0.7,11.5,64.0,28.66,18.33
2018,11,18,7,45,381.0,45.5,0.9,11.65,106.5,37.11,27.06
2018,11,18,8,0,502.0,54.0,1.1,11.8,149.0,49.22,32.65
2018,11,18,8,15,558.0,60.5,1.25,11.95,190.5,94.16,54.11
2018,11,18,8,30,614.0,67.0,1.4,12.1,232.0,146.03,91.45
2018,11,18,8,45,651.0,71.5,1.6,12.25,271.0,198.96,136.2
2018,11,18,9,0,688.0,76.0,1.8,12.4,310.0,255.88,186.92
2018,11,18,9,15,697.5,82.5,1.9,12.65,342.0,309.55,236.22
2018,11,18,9,30,707.0,89.0,2.0,12.9,374.0,363.5,284.98
2018,11,18,9,45,612.5,114.0,2.1,13.15,374.5,389.82,311.4
2018,11,18,10,0,518.0,139.0,2.2,13.4,375.0,399.73,322.81
2018,11,18,10,15,429.5,167.5,2.1,13.7,370.0,410.47,332.58
2018,11,18,10,30,341.0,196.0,2.0,14.0,365.0,401.29,325.45
2018,11,18,10,45,415.5,186.5,1.9,14.3,400.0,471.5,381.25
2018,11,18,11,0,490.0,177.0,1.8,14.6,435.0,536.43,431.58
2018,11,18,11,15,483.0,182.5,1.7,14.85,441.0,561.98,450.14
2018,11,18,11,30,476.0,188.0,1.6,15.1,447.0,585.51,467.02
2018,11,18,11,45,465.0,192.5,1.45,15.4,446.5,602.72,478.41
2018,11,18,12,0,454.0,197.0,1.3,15.7,446.0,617.56,487.77
2018,11,18,12,15,485.5,186.0,1.25,15.9,450.0,649.71,511.56
2018,11,18,12,30,517.0,175.0,1.2,16.1,454.0,681.0,534.31
2018,11,18,12,45,505.0,174.0,1.15,16.3,441.0,683.32,535.19
2018,11,18,13,0,493.0,173.0,1.1,16.5,428.0,683.05,534.56
2018,11,18,13,15,505.5,162.5,1.15,16.6,415.5,691.93,542.48
2018,11,18,13,30,518.0,152.0,1.2,16.7,403.0,698.51,548.54
2018,11,18,13,45,528.0,140.5,1.25,16.8,384.0,699.04,549.96
2018,11,18,14,0,538.0,129.0,1.3,16.9,365.0,696.95,549.62
2018,11,18,14,15,504.0,124.5,1.4,16.8,332.5,659.95,524.71
2018,11,18,14,30,470.0,120.0,1.5,16.7,300.0,621.23,498.25
2018,11,18,14,45,443.0,110.5,1.6,16.65,266.5,581.07,469.86
2018,11,18,15,0,416.0,101.0,1.7,16.6,233.0,539.78,439.68
2018,11,18,15,15,384.0,90.0,1.7,16.6,198.5,491.27,402.31
2018,11,18,15,30,352.0,79.0,1.7,16.6,164.0,442.67,363.45
2018,11,18,15,45,313.0,66.5,2.0,16.0,131.0,386.48,318.36
2018,11,18,16,0,274.0,54.0,2.3,15.4,98.0,331.7,271.83
2018,11,18,16,15,205.5,41.0,2.3,15.0,68.0,255.85,203.55
2018,11,18,16,30,137.0,28.0,2.3,14.6,38.0,176.65,102.37
2018,11,18,16,45,80.5,17.0,2.25,14.2,21.5,69.98,0.0
2018,11,18,17,0,24.0,6.0,2.2,13.8,5.0,0.0,0.0
2018,11,18,17,15,12.0,3.0,2.1,13.6,2.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,11,19,6,45,0.5,3.5,1.85,11.3,3.5,0.0,0.0
2018,11,19,7,0,1.0,7.0,1.9,11.3,7.0,5.97,0.0
2018,11,19,7,15,39.5,22.0,2.0,11.55,26.0,17.44,0.0
2018,11,19,7,30,78.0,37.0,2.1,11.8,45.0,28.93,18.22
2018,11,19,7,45,134.5,52.0,2.2,12.1,73.5,39.68,29.14
2018,11,19,8,0,191.0,67.0,2.3,12.4,102.0,52.94,41.45
2018,11,19,8,15,204.0,82.0,2.3,12.6,128.0,81.05,56.16
2018,11,19,8,30,217.0,97.0,2.3,12.8,154.0,111.04,79.63
2018,11,19,8,45,273.5,108.0,2.3,13.05,192.0,148.27,109.34
2018,11,19,9,0,330.0,119.0,2.3,13.3,230.0,192.3,146.14
2018,11,19,9,15,354.5,130.0,2.25,13.7,261.0,237.64,185.49
2018,11,19,9,30,379.0,141.0,2.2,14.1,292.0,281.89,223.62
2018,11,19,9,45,408.5,148.0,2.2,14.5,322.5,327.11,262.0
2018,11,19,10,0,438.0,155.0,2.2,14.9,353.0,374.97,301.8
2018,11,19,10,15,431.0,166.5,2.15,15.25,370.0,409.7,330.34
2018,11,19,10,30,424.0,178.0,2.1,15.6,387.0,442.98,356.93
2018,11,19,10,45,426.0,183.0,2.0,16.0,399.5,474.15,381.12
2018,11,19,11,0,428.0,188.0,1.9,16.4,412.0,504.37,403.97
2018,11,19,11,15,341.0,211.0,1.9,16.65,391.5,473.63,379.34
2018,11,19,11,30,254.0,234.0,1.9,16.9,371.0,449.33,359.15
2018,11,19,11,45,216.5,238.5,1.85,17.2,355.5,421.81,337.38
2018,11,19,12,0,179.0,243.0,1.8,17.5,340.0,406.24,324.4
2018,11,19,12,15,161.0,240.0,1.8,17.7,327.0,396.09,316.3
2018,11,19,12,30,143.0,237.0,1.8,17.9,314.0,384.45,306.97
2018,11,19,12,45,149.5,231.0,1.75,18.1,309.5,390.0,311.57
2018,11,19,13,0,156.0,225.0,1.7,18.3,305.0,395.22,315.85
2018,11,19,13,15,131.5,215.0,1.65,18.35,281.0,366.15,293.0
2018,11,19,13,30,107.0,205.0,1.6,18.4,257.0,335.98,269.28
2018,11,19,13,45,124.0,195.0,1.55,18.5,252.0,344.2,276.77
2018,11,19,14,0,141.0,185.0,1.5,18.6,247.0,352.07,283.79
2018,11,19,14,15,104.0,166.5,1.4,18.55,210.0,296.89,239.78
2018,11,19,14,30,67.0,148.0,1.3,18.5,173.0,222.73,180.21
2018,11,19,14,45,72.5,135.5,1.25,18.5,160.5,215.66,175.27
2018,11,19,15,0,78.0,123.0,1.2,18.5,148.0,208.45,169.8
2018,11,19,15,15,72.5,105.5,1.2,18.5,126.0,183.58,149.43
2018,11,19,15,30,67.0,88.0,1.2,18.5,104.0,158.44,128.48
2018,11,19,15,45,53.5,71.0,1.0,18.2,82.0,127.18,101.8
2018,11,19,16,0,40.0,54.0,0.8,17.9,60.0,95.97,74.77
2018,11,19,16,15,38.5,38.5,0.7,17.75,43.0,89.87,67.32
2018,11,19,16,30,37.0,23.0,0.6,17.6,26.0,64.06,31.34
2018,11,19,16,45,31.5,14.5,0.55,17.5,15.5,34.07,0.0
2018,11,19,17,0,26.0,6.0,0.5,17.4,5.0,0.0,0.0
2018,11,19,17,15,13.0,3.0,0.4,17.3,2.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.25,17.05,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.2,16.9,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.25,16.75,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.3,16.6,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.3,16.4,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.35,16.25,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.45,15.95,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.45,15.7,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.4,15.55,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.45,15.4,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.5,15.25,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.55,15.1,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,0.95,14.8,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,20,6,45,34.0,4.5,0.8,12.6,5.0,0.0,0.0
2018,11,20,7,0,68.0,9.0,0.7,12.6,10.0,7.68,0.0
2018,11,20,7,15,192.5,21.5,0.7,12.75,37.0,18.08,0.0
2018,11,20,7,30,317.0,34.0,0.7,12.9,64.0,28.38,17.41
2018,11,20,7,45,406.0,42.5,0.65,13.05,102.5,34.81,24.78
2018,11,20,8,0,495.0,51.0,0.6,13.2,141.0,45.53,34.8
2018,11,20,8,15,522.5,59.5,0.6,13.45,176.5,89.37,51.31
2018,11,20,8,30,550.0,68.0,0.6,13.7,212.0,136.62,85.65
2018,11,20,8,45,516.5,83.0,0.55,14.0,235.5,180.74,125.0
2018,11,20,9,0,483.0,98.0,0.5,14.3,259.0,217.15,159.31
2018,11,20,9,15,561.0,98.0,0.65,14.65,305.0,278.36,210.64
2018,11,20,9,30,639.0,98.0,0.8,15.0,351.0,344.33,265.84
2018,11,20,9,45,644.5,104.5,0.95,15.35,376.5,392.86,307.83
2018,11,20,10,0,650.0,111.0,1.1,15.7,402.0,440.92,348.41
2018,11,20,10,15,598.5,128.5,1.25,15.9,408.0,468.19,372.09
2018,11,20,10,30,547.0,146.0,1.4,16.1,414.0,483.41,385.69
2018,11,20,10,45,575.5,143.0,1.55,16.35,434.0,534.71,426.44
2018,11,20,11,0,604.0,140.0,1.7,16.6,454.0,581.34,462.9
2018,11,20,11,15,611.0,142.0,1.85,16.75,465.0,617.85,491.28
2018,11,20,11,30,618.0,144.0,2.0,16.9,476.0,652.92,518.32
2018,11,20,11,45,616.0,145.5,2.15,17.1,477.5,678.67,538.1
2018,11,20,12,0,614.0,147.0,2.3,17.3,479.0,702.0,556.02
2018,11,20,12,15,618.5,144.0,2.35,17.35,476.0,723.63,572.17
2018,11,20,12,30,623.0,141.0,2.4,17.4,473.0,742.88,586.43
2018,11,20,12,45,581.0,147.5,2.45,17.45,451.5,728.04,576.04
2018,11,20,13,0,539.0,154.0,2.5,17.5,430.0,701.39,557.31
2018,11,20,13,15,485.0,161.0,2.4,17.5,402.0,669.69,533.49
2018,11,20,13,30,431.0,168.0,2.3,17.5,374.0,634.79,506.94
2018,11,20,13,45,510.0,140.5,2.25,17.55,371.0,680.76,543.45
2018,11,20,14,0,589.0,113.0,2.2,17.6,368.0,733.48,582.25
2018,11,20,14,15,572.0,106.5,2.1,17.55,339.0,709.24,564.41
2018,11,20,14,30,555.0,100.0,2.0,17.5,310.0,682.52,545.24
2018,11,20,14,45,593.0,85.0,1.95,17.5,288.5,693.69,554.05
2018,11,20,15,0,631.0,70.0,1.9,17.5,267.0,700.33,558.78
2018,11,20,15,15,534.0,69.5,1.9,17.5,220.0,603.08,485.99
2018,11,20,15,30,437.0,69.0,1.9,17.5,173.0,506.7,411.94
2018,11,20,15,45,378.5,59.5,1.6,17.25,136.5,430.11,349.82
2018,11,20,16,0,320.0,50.0,1.3,17.0,100.0,362.28,292.28
2018,11,20,16,15,267.0,38.0,1.2,16.85,70.5,298.29,233.04
2018,11,20,16,30,214.0,26.0,1.1,16.7,41.0,225.85,115.96
2018,11,20,16,45,132.5,16.0,1.0,16.55,23.0,104.87,0.0
2018,11,20,17,0,51.0,6.0,0.9,16.4,5.0,0.0,0.0
2018,11,20,17,15,25.5,3.0,0.95,16.35,2.5,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.35,15.9,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.6,15.75,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,2.2,15.55,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,3.55,15.55,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,4.15,15.55,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,4.1,15.45,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,4.15,15.45,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,4.45,15.55,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,4.55,15.65,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,4.65,15.7,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,4.7,15.7,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,4.8,15.75,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,4.9,15.8,0.0,0.0,0.0
2018,11,21,6,45,0.0,1.5,5.0,15.85,1.5,0.0,0.0
2018,11,21,7,0,0.0,3.0,5.1,15.9,3.0,2.56,0.0
2018,11,21,7,15,0.0,8.5,5.2,16.0,8.5,6.99,0.0
2018,11,21,7,30,0.0,14.0,5.3,16.1,14.0,11.52,3.42
2018,11,21,7,45,2.0,21.5,5.4,16.15,22.0,17.72,9.6
2018,11,21,8,0,4.0,29.0,5.5,16.2,30.0,23.97,15.38
2018,11,21,8,15,3.0,27.0,5.55,16.35,28.0,22.47,13.31
2018,11,21,8,30,2.0,25.0,5.6,16.5,26.0,20.87,12.04
2018,11,21,8,45,1.0,25.5,5.65,16.6,26.0,21.21,12.4
2018,11,21,9,0,0.0,26.0,5.7,16.7,26.0,21.43,12.63
2018,11,21,9,15,1.0,52.5,5.95,16.85,53.0,43.75,31.52
2018,11,21,9,30,2.0,79.0,6.2,17.0,80.0,66.35,50.51
2018,11,21,9,45,2.0,84.5,6.45,17.15,85.5,71.12,54.41
2018,11,21,10,0,2.0,90.0,6.7,17.3,91.0,75.93,58.32
2018,11,21,10,15,1.0,96.0,6.85,17.35,96.5,80.67,62.18
2018,11,21,10,30,0.0,102.0,7.0,17.4,102.0,85.37,65.99
2018,11,21,10,45,2.0,107.5,7.15,17.45,108.5,91.51,71.04
2018,11,21,11,0,4.0,113.0,7.3,17.5,115.0,97.89,76.32
2018,11,21,11,15,2.0,91.0,7.35,17.5,92.0,77.21,59.03
2018,11,21,11,30,0.0,69.0,7.4,17.5,69.0,57.26,42.32
2018,11,21,11,45,8.0,94.0,7.4,17.5,98.5,84.77,65.51
2018,11,21,12,0,16.0,119.0,7.4,17.5,128.0,121.98,96.68
2018,11,21,12,15,16.0,138.0,7.25,17.5,146.5,132.74,105.55
2018,11,21,12,30,16.0,157.0,7.1,17.5,165.0,152.08,121.53
2018,11,21,12,45,8.0,120.0,7.0,17.5,124.0,109.9,86.46
2018,11,21,13,0,0.0,83.0,6.9,17.5,83.0,68.94,52.15
2018,11,21,13,15,0.0,63.5,6.7,17.45,63.5,52.65,38.61
2018,11,21,13,30,0.0,44.0,6.5,17.4,44.0,36.41,25.04
2018,11,21,13,45,1.5,52.0,6.3,17.35,52.5,44.46,31.94
2018,11,21,14,0,3.0,60.0,6.1,17.3,61.0,52.52,38.87
2018,11,21,14,15,1.5,46.0,5.85,17.25,46.5,39.44,27.84
2018,11,21,14,30,0.0,32.0,5.6,17.2,32.0,26.41,16.79
2018,11,21,14,45,3.0,50.5,5.35,17.15,51.5,44.52,32.32
2018,11,21,15,0,6.0,69.0,5.1,17.1,71.0,63.8,48.79
2018,11,21,15,15,3.0,61.5,5.1,17.1,62.5,54.56,40.79
2018,11,21,15,30,0.0,54.0,5.1,17.1,54.0,45.55,32.92
2018,11,21,15,45,0.0,42.0,4.4,16.75,42.0,34.74,23.62
2018,11,21,16,0,0.0,30.0,3.7,16.4,30.0,24.77,14.98
2018,11,21,16,15,19.0,19.0,3.35,16.05,20.5,38.64,26.07
2018,11,21,16,30,38.0,8.0,3.0,15.7,11.0,53.81,22.06
2018,11,21,16,45,38.0,5.0,2.6,15.35,6.0,30.42,0.0
2018,11,21,17,0,38.0,2.0,2.2,15.0,1.0,0.0,0.0
2018,11,21,17,15,19.0,1.0,2.1,14.9,0.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,3.35,15.2,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,3.35,14.2,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,11,22,6,45,39.0,4.5,2.85,13.65,4.5,0.0,0.0
2018,11,22,7,0,78.0,9.0,2.8,13.7,9.0,7.68,0.0
2018,11,22,7,15,220.5,20.0,2.85,14.1,36.0,16.92,0.0
2018,11,22,7,30,363.0,31.0,2.9,14.5,63.0,25.98,14.55
2018,11,22,7,45,460.5,37.0,2.9,14.85,101.5,30.41,20.59
2018,11,22,8,0,558.0,43.0,2.9,15.2,140.0,38.25,27.98
2018,11,22,8,15,617.0,47.0,3.0,15.35,181.5,86.67,45.65
2018,11,22,8,30,676.0,51.0,3.1,15.5,223.0,139.26,82.09
2018,11,22,8,45,715.5,53.5,3.2,15.6,262.5,193.52,127.47
2018,11,22,9,0,755.0,56.0,3.3,15.7,302.0,251.91,179.5
2018,11,22,9,15,732.0,67.0,3.4,15.8,328.0,302.73,227.98
2018,11,22,9,30,709.0,78.0,3.5,15.9,354.0,349.26,271.92
2018,11,22,9,45,776.0,70.5,3.55,16.0,394.5,414.05,328.13
2018,11,22,10,0,843.0,63.0,3.6,16.1,435.0,481.47,385.6
2018,11,22,10,15,856.0,63.5,3.75,16.15,459.5,534.51,431.07
2018,11,22,10,30,869.0,64.0,3.9,16.2,484.0,586.81,474.89
2018,11,22,10,45,878.5,64.5,4.0,16.3,502.0,635.89,515.0
2018,11,22,11,0,888.0,65.0,4.1,16.4,520.0,683.4,553.04
2018,11,22,11,15,892.0,65.5,4.3,16.45,530.5,725.15,584.79
2018,11,22,11,30,896.0,66.0,4.5,16.5,541.0,764.42,614.64
2018,11,22,11,45,897.5,65.5,4.65,16.55,543.5,797.86,639.87
2018,11,22,12,0,899.0,65.0,4.8,16.6,546.0,828.28,662.94
2018,11,22,12,15,894.5,65.5,5.0,16.65,540.5,851.71,681.27
2018,11,22,12,30,890.0,66.0,5.2,16.7,535.0,871.64,697.19
2018,11,22,12,45,881.5,66.5,5.35,16.7,522.0,884.44,707.85
2018,11,22,13,0,873.0,67.0,5.5,16.7,509.0,893.55,716.0
2018,11,22,13,15,863.0,66.5,5.65,16.7,489.0,896.3,719.61
2018,11,22,13,30,853.0,66.0,5.8,16.7,469.0,895.42,720.68
2018,11,22,13,45,792.0,75.0,5.95,16.65,433.0,866.16,700.74
2018,11,22,14,0,731.0,84.0,6.1,16.6,397.0,828.34,674.2
2018,11,22,14,15,664.0,87.5,6.15,16.5,355.5,770.02,631.24
2018,11,22,14,30,597.0,91.0,6.2,16.4,314.0,709.17,585.58
2018,11,22,14,45,580.0,84.5,6.25,16.35,282.5,679.86,563.74
2018,11,22,15,0,563.0,78.0,6.3,16.3,251.0,648.45,539.49
2018,11,22,15,15,369.5,82.5,6.3,16.3,189.5,467.15,393.09
2018,11,22,15,30,176.0,87.0,6.3,16.3,128.0,284.74,238.43
2018,11,22,15,45,142.5,71.0,6.2,16.1,100.0,234.08,194.44
2018,11,22,16,0,109.0,55.0,6.1,15.9,72.0,184.64,150.4
2018,11,22,16,15,92.0,39.0,6.0,15.75,50.0,149.26,115.96
2018,11,22,16,30,75.0,23.0,5.9,15.6,28.0,104.05,43.61
2018,11,22,16,45,60.0,14.5,5.85,15.5,16.5,53.65,0.0
2018,11,22,17,0,45.0,6.0,5.8,15.4,5.0,0.0,0.0
2018,11,22,17,15,22.5,3.0,5.95,15.4,2.5,0.0,0.0
2018,11,22,17,30,0.0,0.0,6.1,15.4,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,6.25,15.4,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,6.4,15.4,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,6.5,15.4,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,6.6,15.4,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,6.75,15.45,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,6.9,15.5,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,6.85,15.5,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,6.8,15.5,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,6.75,15.5,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,6.7,15.5,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,6.65,15.55,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,6.6,15.6,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,6.6,15.6,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,6.6,15.6,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,6.55,15.65,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,6.5,15.7,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,6.45,15.7,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,6.4,15.7,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,6.3,15.7,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,6.2,15.7,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,6.15,15.75,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,6.1,15.8,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,5.95,15.8,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,5.8,15.8,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,5.65,15.8,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,5.5,15.8,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,5.25,15.75,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,5.0,15.7,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,4.75,15.65,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,4.2,15.55,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,3.15,15.45,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,2.7,15.35,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,2.1,15.15,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.5,2.5,15.35,0.5,0.0,0.0
2018,11,23,7,0,0.0,1.0,2.6,15.4,1.0,0.85,0.0
2018,11,23,7,15,0.0,2.5,2.75,15.5,2.5,2.13,0.0
2018,11,23,7,30,0.0,4.0,2.9,15.6,4.0,3.28,0.0
2018,11,23,7,45,0.0,5.0,3.1,15.75,5.0,4.1,0.0
2018,11,23,8,0,0.0,6.0,3.3,15.9,6.0,4.92,0.0
2018,11,23,8,15,0.0,7.0,3.5,16.0,7.0,5.75,0.0
2018,11,23,8,30,0.0,8.0,3.7,16.1,8.0,6.57,0.0
2018,11,23,8,45,0.0,21.5,3.9,16.2,21.5,17.71,9.49
2018,11,23,9,0,0.0,35.0,4.1,16.3,35.0,28.89,19.03
2018,11,23,9,15,0.0,45.5,4.25,16.4,45.5,37.61,26.41
2018,11,23,9,30,0.0,56.0,4.4,16.5,56.0,46.36,33.77
2018,11,23,9,45,0.0,53.0,4.5,16.55,53.0,43.86,31.59
2018,11,23,10,0,0.0,50.0,4.6,16.6,50.0,41.38,29.42
2018,11,23,10,15,0.0,67.5,4.75,16.65,67.5,55.97,41.65
2018,11,23,10,30,0.0,85.0,4.9,16.7,85.0,70.63,53.87
2018,11,23,10,45,0.0,69.0,5.1,16.8,69.0,57.24,42.56
2018,11,23,11,0,0.0,53.0,5.3,16.9,53.0,43.91,31.33
2018,11,23,11,15,0.0,52.0,5.45,16.95,52.0,43.08,30.6
2018,11,23,11,30,0.0,51.0,5.6,17.0,51.0,42.25,29.88
2018,11,23,11,45,0.0,49.0,5.75,17.0,49.0,40.59,28.48
2018,11,23,12,0,0.0,47.0,5.9,17.0,47.0,38.93,27.08
2018,11,23,12,15,0.0,51.5,5.95,17.05,51.5,42.67,30.22
2018,11,23,12,30,0.0,56.0,6.0,17.1,56.0,46.41,33.36
2018,11,23,12,45,0.0,56.5,6.1,17.15,56.5,46.82,33.72
2018,11,23,13,0,0.0,57.0,6.2,17.2,57.0,47.23,34.09
2018,11,23,13,15,0.0,47.0,6.2,17.2,47.0,38.9,27.14
2018,11,23,13,30,0.0,37.0,6.2,17.2,37.0,30.59,20.18
2018,11,23,13,45,0.0,33.5,6.2,17.2,33.5,27.68,17.76
2018,11,23,14,0,0.0,30.0,6.2,17.2,30.0,24.77,15.34
2018,11,23,14,15,1.0,38.0,6.1,17.1,38.5,32.33,21.83
2018,11,23,14,30,2.0,46.0,6.0,17.0,47.0,39.88,28.33
2018,11,23,14,45,2.5,53.0,5.95,16.95,54.0,46.14,33.69
2018,11,23,15,0,3.0,60.0,5.9,16.9,61.0,52.4,39.03
2018,11,23,15,15,2.0,58.5,5.9,16.9,59.0,50.64,37.45
2018,11,23,15,30,1.0,57.0,5.9,16.9,57.0,50.07,36.78
2018,11,23,15,45,0.5,44.0,5.85,16.75,44.0,37.12,25.6
2018,11,23,16,0,0.0,31.0,5.8,16.6,31.0,25.6,15.61
2018,11,23,16,15,8.0,22.0,5.75,16.5,22.5,25.09,14.61
2018,11,23,16,30,16.0,13.0,5.7,16.4,14.0,28.73,6.71
2018,11,23,16,45,16.0,9.0,5.7,16.35,9.0,18.69,0.0
2018,11,23,17,0,16.0,5.0,5.7,16.3,4.0,0.0,0.0
2018,11,23,17,15,8.0,2.5,5.7,16.3,2.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,5.7,16.3,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,5.7,16.25,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,5.7,16.2,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,5.6,16.2,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,5.5,16.2,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,5.4,16.15,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,5.3,16.1,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,5.2,16.1,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,5.1,16.1,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,5.05,16.05,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,4.75,15.95,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,4.7,15.9,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,4.65,15.9,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,4.6,15.9,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,4.55,15.9,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,4.45,15.85,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,4.1,15.75,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,3.9,15.65,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,3.75,15.6,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,3.7,15.55,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,3.35,15.45,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,3.05,15.25,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,11,24,6,45,34.5,4.0,3.0,15.2,4.0,0.0,0.0
2018,11,24,7,0,69.0,8.0,3.0,15.2,8.0,6.83,0.0
2018,11,24,7,15,205.0,18.5,3.15,15.4,32.5,15.79,0.0
2018,11,24,7,30,341.0,29.0,3.3,15.6,57.0,24.3,12.14
2018,11,24,7,45,440.5,34.5,3.45,15.75,94.0,28.33,18.57
2018,11,24,8,0,540.0,40.0,3.6,15.9,131.0,34.14,24.23
2018,11,24,8,15,578.0,46.5,3.7,15.95,168.0,79.32,41.15
2018,11,24,8,30,616.0,53.0,3.8,16.0,205.0,129.06,76.12
2018,11,24,8,45,677.5,53.5,3.9,16.05,247.5,184.02,120.9
2018,11,24,9,0,739.0,54.0,4.0,16.1,290.0,243.55,172.88
2018,11,24,9,15,766.5,56.0,4.0,16.2,325.5,300.32,224.9
2018,11,24,9,30,794.0,58.0,4.0,16.3,361.0,359.21,278.31
2018,11,24,9,45,815.0,58.5,4.05,16.35,391.5,414.55,328.14
2018,11,24,10,0,836.0,59.0,4.1,16.4,422.0,470.9,377.58
2018,11,24,10,15,849.0,60.0,4.1,16.5,447.0,523.94,422.99
2018,11,24,10,30,862.0,61.0,4.1,16.6,472.0,576.29,466.62
2018,11,24,10,45,870.5,61.5,4.1,16.7,489.5,624.3,505.79
2018,11,24,11,0,879.0,62.0,4.1,16.8,507.0,670.67,542.78
2018,11,24,11,15,780.5,91.0,4.1,16.9,492.0,677.15,547.1
2018,11,24,11,30,682.0,120.0,4.1,17.0,477.0,671.27,541.7
2018,11,24,11,45,700.0,116.0,4.1,17.05,484.5,708.55,570.11
2018,11,24,12,0,718.0,112.0,4.1,17.1,492.0,744.3,596.49
2018,11,24,12,15,777.5,95.0,4.1,17.1,503.0,793.73,633.0
2018,11,24,12,30,837.0,78.0,4.1,17.1,514.0,846.46,671.56
2018,11,24,12,45,740.0,101.0,4.1,17.15,480.0,812.32,646.51
2018,11,24,13,0,643.0,124.0,4.1,17.2,446.0,767.19,613.84
2018,11,24,13,15,712.5,101.0,4.1,17.15,445.0,814.29,649.73
2018,11,24,13,30,782.0,78.0,4.1,17.1,444.0,852.93,678.65
2018,11,24,13,45,751.0,82.0,4.1,17.05,417.5,834.55,665.99
2018,11,24,14,0,720.0,86.0,4.1,17.0,391.0,818.95,655.76
2018,11,24,14,15,610.0,97.5,4.05,16.85,342.0,730.91,591.32
2018,11,24,14,30,500.0,109.0,4.0,16.7,293.0,631.79,517.19
2018,11,24,14,45,527.0,93.0,4.0,16.55,269.0,640.44,525.25
2018,11,24,15,0,554.0,77.0,4.0,16.4,245.0,638.07,523.8
2018,11,24,15,15,601.0,63.0,4.0,16.4,221.5,651.6,533.65
2018,11,24,15,30,648.0,49.0,4.0,16.4,198.0,652.88,532.64
2018,11,24,15,45,547.0,46.0,3.95,15.95,153.5,556.67,455.17
2018,11,24,16,0,446.0,43.0,3.9,15.5,109.0,456.65,371.68
2018,11,24,16,15,340.0,34.0,3.8,15.15,74.5,350.15,274.73
2018,11,24,16,30,234.0,25.0,3.7,14.8,40.0,234.86,85.51
2018,11,24,16,45,140.0,16.0,3.6,14.5,22.5,109.92,0.0
2018,11,24,17,0,46.0,7.0,3.5,14.2,5.0,0.0,0.0
2018,11,24,17,15,23.0,3.5,3.5,14.05,2.5,0.0,0.0
2018,11,24,17,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.45,13.45,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,11,25,6,45,36.5,4.5,0.35,13.4,4.0,0.0,0.0
2018,11,25,7,0,73.0,9.0,0.3,13.4,8.0,0.0,0.0
2018,11,25,7,15,216.0,18.0,0.35,13.55,32.0,15.36,0.0
2018,11,25,7,30,359.0,27.0,0.4,13.7,56.0,22.61,10.45
2018,11,25,7,45,461.5,33.5,0.4,13.85,94.5,27.61,18.14
2018,11,25,8,0,564.0,40.0,0.4,14.0,133.0,36.42,26.5
2018,11,25,8,15,623.5,44.5,0.45,14.15,174.5,82.25,42.56
2018,11,25,8,30,683.0,49.0,0.5,14.3,216.0,135.33,78.51
2018,11,25,8,45,721.5,52.0,0.55,14.45,255.5,189.94,123.38
2018,11,25,9,0,760.0,55.0,0.6,14.6,295.0,248.58,174.66
2018,11,25,9,15,785.0,57.0,0.75,14.9,330.5,305.77,226.1
2018,11,25,9,30,810.0,59.0,0.9,15.2,366.0,364.76,278.49
2018,11,25,9,45,827.0,61.0,1.05,15.5,396.5,420.81,327.62
2018,11,25,10,0,844.0,63.0,1.2,15.8,427.0,477.51,375.9
2018,11,25,10,15,854.5,64.5,1.3,16.05,451.0,530.23,419.66
2018,11,25,10,30,865.0,66.0,1.4,16.3,475.0,582.03,461.46
2018,11,25,10,45,871.5,67.0,1.45,16.6,492.5,629.58,498.56
2018,11,25,11,0,878.0,68.0,1.5,16.9,510.0,675.33,533.38
2018,11,25,11,15,882.0,69.0,1.55,17.0,520.5,717.3,563.77
2018,11,25,11,30,886.0,70.0,1.6,17.1,531.0,756.87,591.57
2018,11,25,11,45,887.0,70.0,1.65,17.2,534.0,790.31,614.91
2018,11,25,12,0,888.0,70.0,1.7,17.3,537.0,820.77,636.18
2018,11,25,12,15,887.0,69.5,1.7,17.35,532.5,845.83,653.29
2018,11,25,12,30,886.0,69.0,1.7,17.4,528.0,867.57,668.2
2018,11,25,12,45,884.0,67.5,1.7,17.45,516.5,883.73,679.38
2018,11,25,13,0,882.0,66.0,1.7,17.5,505.0,896.36,688.31
2018,11,25,13,15,873.5,65.0,1.6,17.55,486.0,900.13,690.08
2018,11,25,13,30,865.0,64.0,1.5,17.6,467.0,900.24,689.51
2018,11,25,13,45,830.0,67.0,1.35,17.6,436.0,887.69,679.83
2018,11,25,14,0,795.0,70.0,1.2,17.6,405.0,861.5,660.93
2018,11,25,14,15,777.0,67.0,1.25,17.65,373.5,839.79,647.9
2018,11,25,14,30,759.0,64.0,1.3,17.7,342.0,815.0,632.37
2018,11,25,14,45,756.0,58.0,1.35,17.7,310.5,796.98,621.27
2018,11,25,15,0,753.0,52.0,1.4,17.7,279.0,775.84,607.26
2018,11,25,15,15,678.5,52.5,1.4,17.7,235.0,697.98,551.01
2018,11,25,15,30,604.0,53.0,1.4,17.7,191.0,627.71,498.56
2018,11,25,15,45,488.0,48.5,1.25,17.45,145.0,511.05,408.16
2018,11,25,16,0,372.0,44.0,1.1,17.2,99.0,398.54,317.58
2018,11,25,16,15,283.5,34.0,1.1,17.0,67.5,306.86,235.28
2018,11,25,16,30,195.0,24.0,1.1,16.8,36.0,206.94,64.35
2018,11,25,16,45,126.5,15.5,1.1,16.6,20.5,100.2,0.0
2018,11,25,17,0,58.0,7.0,1.1,16.4,5.0,0.0,0.0
2018,11,25,17,15,29.0,3.5,1.2,16.3,2.5,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.35,16.05,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.45,15.85,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.45,15.55,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.45,15.15,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,11,26,6,45,13.5,2.0,2.65,12.1,2.0,0.0,0.0
2018,11,26,7,0,27.0,4.0,2.7,12.1,4.0,0.0,0.0
2018,11,26,7,15,62.5,15.5,2.8,12.35,19.5,13.23,0.0
2018,11,26,7,30,98.0,27.0,2.9,12.6,35.0,21.17,8.7
2018,11,26,7,45,132.0,43.0,3.0,12.9,60.5,33.14,22.77
2018,11,26,8,0,166.0,59.0,3.1,13.2,86.0,44.85,33.85
2018,11,26,8,15,195.5,74.0,2.9,13.4,114.5,72.2,49.1
2018,11,26,8,30,225.0,89.0,2.7,13.6,143.0,103.49,72.58
2018,11,26,8,45,276.0,100.0,2.55,13.75,178.0,139.37,101.2
2018,11,26,9,0,327.0,111.0,2.4,13.9,213.0,185.04,139.49
2018,11,26,9,15,375.0,117.5,2.4,14.3,248.0,229.23,177.32
2018,11,26,9,30,423.0,124.0,2.4,14.7,283.0,278.57,219.57
2018,11,26,9,45,424.0,135.0,2.4,15.05,305.5,317.14,253.37
2018,11,26,10,0,425.0,146.0,2.4,15.4,328.0,355.32,285.98
2018,11,26,10,15,382.5,165.0,2.35,15.75,336.0,377.62,304.9
2018,11,26,10,30,340.0,184.0,2.3,16.1,344.0,384.95,311.22
2018,11,26,10,45,365.5,186.5,2.25,16.5,364.0,423.11,341.75
2018,11,26,11,0,391.0,189.0,2.2,16.9,384.0,462.63,372.67
2018,11,26,11,15,370.0,197.5,2.1,17.1,385.5,476.62,382.93
2018,11,26,11,30,349.0,206.0,2.0,17.3,387.0,488.1,391.1
2018,11,26,11,45,391.0,196.0,1.9,17.5,399.5,525.97,420.5
2018,11,26,12,0,433.0,186.0,1.8,17.7,412.0,582.65,462.9
2018,11,26,12,15,534.0,158.5,1.75,17.85,435.0,653.67,516.99
2018,11,26,12,30,635.0,131.0,1.7,18.0,458.0,735.86,576.36
2018,11,26,12,45,520.5,150.0,1.65,18.15,414.0,662.99,522.38
2018,11,26,13,0,406.0,169.0,1.6,18.3,370.0,593.78,469.95
2018,11,26,13,15,313.0,168.5,1.55,18.35,320.0,495.11,395.85
2018,11,26,13,30,220.0,168.0,1.5,18.4,270.0,414.56,333.24
2018,11,26,13,45,349.0,148.5,1.45,18.4,299.5,536.75,430.03
2018,11,26,14,0,478.0,129.0,1.4,18.4,329.0,636.03,505.46
2018,11,26,14,15,431.0,127.5,1.3,18.25,297.5,591.78,471.8
2018,11,26,14,30,384.0,126.0,1.2,18.1,266.0,546.24,437.63
2018,11,26,14,45,303.0,118.0,1.15,18.0,221.5,439.76,356.63
2018,11,26,15,0,222.0,110.0,1.1,17.9,177.0,356.3,290.79
2018,11,26,15,15,200.5,96.0,1.1,17.9,150.0,318.12,260.52
2018,11,26,15,30,179.0,82.0,1.1,17.9,123.0,280.09,229.15
2018,11,26,15,45,136.5,65.0,1.1,17.5,92.5,219.85,178.82
2018,11,26,16,0,94.0,48.0,1.1,17.1,62.0,144.98,115.71
2018,11,26,16,15,79.0,33.0,1.2,16.9,42.0,127.95,96.45
2018,11,26,16,30,64.0,18.0,1.3,16.7,22.0,84.13,19.47
2018,11,26,16,45,53.0,11.5,1.45,16.5,13.0,46.25,0.0
2018,11,26,17,0,42.0,5.0,1.6,16.3,4.0,0.0,0.0
2018,11,26,17,15,21.0,2.5,1.65,16.2,2.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.8,15.95,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.75,15.75,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.95,15.05,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,11,27,6,45,0.0,1.0,2.1,13.7,1.0,0.0,0.0
2018,11,27,7,0,0.0,2.0,2.2,13.7,2.0,0.0,0.0
2018,11,27,7,15,0.0,7.0,2.2,13.85,7.0,5.97,0.0
2018,11,27,7,30,0.0,12.0,2.2,14.0,12.0,9.87,0.59
2018,11,27,7,45,0.0,18.0,2.25,14.1,18.0,14.82,6.98
2018,11,27,8,0,0.0,24.0,2.3,14.2,24.0,19.78,11.74
2018,11,27,8,15,0.0,31.0,2.45,14.5,31.0,25.58,16.14
2018,11,27,8,30,0.0,38.0,2.6,14.8,38.0,31.38,21.21
2018,11,27,8,45,0.0,54.0,2.7,15.05,54.0,44.7,32.63
2018,11,27,9,0,0.0,70.0,2.8,15.3,70.0,58.01,43.94
2018,11,27,9,15,0.0,76.5,2.95,15.45,76.5,63.5,48.54
2018,11,27,9,30,0.0,83.0,3.1,15.6,83.0,69.03,53.13
2018,11,27,9,45,5.0,109.5,3.2,15.75,111.5,93.96,73.95
2018,11,27,10,0,10.0,136.0,3.3,15.9,140.0,120.14,95.67
2018,11,27,10,15,11.0,151.0,3.4,15.95,156.0,135.01,107.89
2018,11,27,10,30,12.0,166.0,3.5,16.0,172.0,150.31,120.42
2018,11,27,10,45,22.5,179.5,3.65,16.1,190.5,170.58,137.16
2018,11,27,11,0,33.0,193.0,3.8,16.2,209.0,202.83,163.66
2018,11,27,11,15,22.0,184.5,3.95,16.25,195.5,178.09,143.12
2018,11,27,11,30,11.0,176.0,4.1,16.3,182.0,163.03,130.48
2018,11,27,11,45,5.5,149.0,4.3,16.35,152.0,133.53,106.07
2018,11,27,12,0,0.0,122.0,4.5,16.4,122.0,104.07,81.53
2018,11,27,12,15,0.0,89.0,4.65,16.4,89.0,74.07,56.61
2018,11,27,12,30,0.0,56.0,4.8,16.4,56.0,46.41,33.48
2018,11,27,12,45,0.0,48.5,4.95,16.45,48.5,40.16,28.25
2018,11,27,13,0,0.0,41.0,5.1,16.5,41.0,33.92,23.02
2018,11,27,13,15,0.5,62.5,5.15,16.5,62.5,52.26,38.53
2018,11,27,13,30,1.0,84.0,5.2,16.5,84.0,70.87,54.23
2018,11,27,13,45,0.5,88.0,5.25,16.5,88.0,74.43,57.28
2018,11,27,14,0,0.0,92.0,5.3,16.5,92.0,78.34,60.63
2018,11,27,14,15,0.0,78.5,5.25,16.5,78.5,65.71,50.08
2018,11,27,14,30,0.0,65.0,5.2,16.5,65.0,53.86,40.15
2018,11,27,14,45,0.0,56.0,5.15,16.5,56.0,46.35,33.83
2018,11,27,15,0,0.0,47.0,5.1,16.5,47.0,38.86,27.47
2018,11,27,15,15,0.0,35.5,5.1,16.5,35.5,29.3,19.31
2018,11,27,15,30,0.0,24.0,5.1,16.5,24.0,19.77,11.13
2018,11,27,15,45,0.0,18.5,4.65,16.35,18.5,15.22,7.18
2018,11,27,16,0,0.0,13.0,4.2,16.2,13.0,10.68,3.21
2018,11,27,16,15,0.0,8.5,3.9,16.15,8.5,6.98,0.0
2018,11,27,16,30,0.0,4.0,3.6,16.1,4.0,3.28,0.0
2018,11,27,16,45,0.0,2.0,3.3,16.0,2.0,1.71,0.0
2018,11,27,17,0,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.6,15.65,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
