Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,2,45,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.85,10.15,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,12,8,7,15,34.5,9.0,3.0,10.4,10.5,7.68,0.0
2018,12,8,7,30,69.0,18.0,3.1,10.7,21.0,14.2,0.0
2018,12,8,7,45,242.0,29.0,3.15,10.95,57.0,23.96,12.72
2018,12,8,8,0,415.0,40.0,3.2,11.2,93.0,33.01,23.08
2018,12,8,8,15,457.5,47.5,3.2,11.45,125.5,60.51,33.74
2018,12,8,8,30,500.0,55.0,3.2,11.7,158.0,102.98,60.95
2018,12,8,8,45,611.5,54.0,3.2,11.9,206.5,154.33,99.14
2018,12,8,9,0,723.0,53.0,3.2,12.1,255.0,219.65,153.34
2018,12,8,9,15,693.5,64.5,3.2,12.55,279.0,267.43,199.74
2018,12,8,9,30,664.0,76.0,3.2,13.0,303.0,310.57,241.49
2018,12,8,9,45,732.5,71.5,3.15,13.4,343.5,374.05,296.97
2018,12,8,10,0,801.0,67.0,3.1,13.8,384.0,442.79,355.79
2018,12,8,10,15,830.5,65.0,3.05,14.2,412.5,499.73,404.22
2018,12,8,10,30,860.0,63.0,3.0,14.6,441.0,554.48,449.67
2018,12,8,10,45,868.5,64.5,2.9,14.95,460.0,603.57,489.2
2018,12,8,11,0,877.0,66.0,2.8,15.3,479.0,651.17,526.36
2018,12,8,11,15,883.5,67.0,2.65,15.5,491.5,695.09,559.43
2018,12,8,11,30,890.0,68.0,2.5,15.7,504.0,736.89,588.46
2018,12,8,11,45,891.5,68.0,2.4,15.85,508.0,771.35,612.1
2018,12,8,12,0,893.0,68.0,2.3,16.0,512.0,802.95,633.46
2018,12,8,12,15,890.5,68.5,2.2,16.1,508.5,828.88,650.71
2018,12,8,12,30,888.0,69.0,2.1,16.2,505.0,851.52,665.56
2018,12,8,12,45,881.0,69.0,1.95,16.3,494.0,866.23,674.3
2018,12,8,13,0,874.0,69.0,1.8,16.4,483.0,877.37,680.54
2018,12,8,13,15,865.5,68.0,1.7,16.4,465.0,882.27,683.29
2018,12,8,13,30,857.0,67.0,1.6,16.4,447.0,883.59,683.68
2018,12,8,13,45,843.5,65.5,1.55,16.45,422.5,885.97,685.39
2018,12,8,14,0,830.0,64.0,1.5,16.5,398.0,875.06,677.93
2018,12,8,14,15,809.5,62.5,1.45,16.5,367.5,854.33,663.88
2018,12,8,14,30,789.0,61.0,1.4,16.5,337.0,830.42,647.5
2018,12,8,14,45,707.0,64.5,1.4,16.45,292.5,754.44,594.45
2018,12,8,15,0,625.0,68.0,1.4,16.4,248.0,685.01,544.99
2018,12,8,15,15,471.5,70.0,1.4,16.4,194.5,543.74,439.49
2018,12,8,15,30,318.0,72.0,1.4,16.4,141.0,403.0,329.52
2018,12,8,15,45,279.5,59.5,1.4,15.9,110.5,349.26,285.4
2018,12,8,16,0,241.0,47.0,1.4,15.4,80.0,296.92,239.52
2018,12,8,16,15,163.0,33.5,1.55,15.15,52.5,215.1,161.71
2018,12,8,16,30,85.0,20.0,1.7,14.9,25.0,104.43,0.0
2018,12,8,16,45,42.5,10.0,1.85,14.7,12.5,37.91,0.0
2018,12,8,17,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,12,9,7,15,0.0,6.5,1.9,12.8,6.5,5.55,0.0
2018,12,9,7,30,0.0,13.0,1.9,12.8,13.0,11.1,0.0
2018,12,9,7,45,54.0,29.0,1.85,12.85,36.0,23.02,11.5
2018,12,9,8,0,108.0,45.0,1.8,12.9,59.0,34.52,24.15
2018,12,9,8,15,187.0,57.0,1.8,12.95,91.0,53.51,34.85
2018,12,9,8,30,266.0,69.0,1.8,13.0,123.0,87.01,57.14
2018,12,9,8,45,253.0,85.0,1.8,13.05,145.0,116.05,82.11
2018,12,9,9,0,240.0,101.0,1.8,13.1,167.0,145.0,108.55
2018,12,9,9,15,188.5,103.0,1.75,13.15,159.5,149.12,115.65
2018,12,9,9,30,137.0,105.0,1.7,13.2,152.0,142.16,112.59
2018,12,9,9,45,77.5,110.5,1.65,13.25,137.5,132.78,106.53
2018,12,9,10,0,18.0,116.0,1.6,13.3,123.0,106.16,84.81
2018,12,9,10,15,48.5,146.5,1.5,13.35,167.5,156.33,126.89
2018,12,9,10,30,79.0,177.0,1.4,13.4,212.0,206.88,168.68
2018,12,9,10,45,44.5,135.5,1.25,13.45,155.5,149.49,121.03
2018,12,9,11,0,10.0,94.0,1.1,13.5,99.0,85.07,66.83
2018,12,9,11,15,6.0,109.0,1.0,13.5,112.0,96.2,76.14
2018,12,9,11,30,2.0,124.0,0.9,13.5,125.0,107.41,85.29
2018,12,9,11,45,9.5,152.0,0.8,13.5,156.5,140.1,112.52
2018,12,9,12,0,17.0,180.0,0.7,13.5,188.0,174.91,141.08
2018,12,9,12,15,129.5,180.0,0.9,13.5,243.5,298.68,244.49
2018,12,9,12,30,242.0,180.0,1.1,13.5,299.0,417.72,340.8
2018,12,9,12,45,327.5,176.0,1.25,13.5,333.0,496.03,403.23
2018,12,9,13,0,413.0,172.0,1.4,13.5,367.0,596.22,481.05
2018,12,9,13,15,527.0,137.5,1.6,13.5,377.0,667.26,537.64
2018,12,9,13,30,641.0,103.0,1.8,13.5,387.0,747.22,598.09
2018,12,9,13,45,702.0,85.0,2.0,13.5,380.0,786.33,628.24
2018,12,9,14,0,763.0,67.0,2.2,13.5,373.0,816.89,652.56
2018,12,9,14,15,636.5,81.5,2.35,13.45,323.5,726.27,587.62
2018,12,9,14,30,510.0,96.0,2.5,13.4,274.0,626.94,514.72
2018,12,9,14,45,469.5,92.0,2.6,13.4,242.5,574.08,475.22
2018,12,9,15,0,429.0,88.0,2.7,13.4,211.0,529.37,440.63
2018,12,9,15,15,366.5,80.5,2.7,13.4,175.0,460.33,385.09
2018,12,9,15,30,304.0,73.0,2.7,13.4,139.0,392.62,328.36
2018,12,9,15,45,233.5,61.5,2.7,13.15,105.5,314.55,261.69
2018,12,9,16,0,163.0,50.0,2.7,12.9,72.0,222.4,182.0
2018,12,9,16,15,103.0,35.0,2.7,12.75,47.0,154.35,116.58
2018,12,9,16,30,43.0,20.0,2.7,12.6,22.0,63.86,0.0
2018,12,9,16,45,21.5,10.0,2.7,12.4,11.0,23.41,0.0
2018,12,9,17,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,2.6,10.65,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,2.75,10.6,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,3.25,10.55,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,12,10,7,15,0.0,5.0,3.4,10.7,5.0,4.27,0.0
2018,12,10,7,30,0.0,10.0,3.5,10.8,10.0,8.54,0.0
2018,12,10,7,45,0.5,23.5,3.65,10.9,23.5,19.24,8.39
2018,12,10,8,0,1.0,37.0,3.8,11.0,37.0,29.91,20.27
2018,12,10,8,15,6.5,54.0,3.85,11.15,55.0,43.71,31.37
2018,12,10,8,30,12.0,71.0,3.9,11.3,73.0,58.86,44.39
2018,12,10,8,45,33.0,88.5,3.95,11.45,97.0,79.04,60.98
2018,12,10,9,0,54.0,106.0,4.0,11.6,121.0,101.81,79.96
2018,12,10,9,15,46.0,113.0,4.05,11.8,127.0,110.13,87.76
2018,12,10,9,30,38.0,120.0,4.1,12.0,133.0,117.36,94.42
2018,12,10,9,45,23.0,129.5,4.15,12.25,137.5,118.95,96.1
2018,12,10,10,0,8.0,139.0,4.2,12.5,142.0,122.32,98.95
2018,12,10,10,15,14.5,149.5,4.15,12.75,155.5,135.9,110.26
2018,12,10,10,30,21.0,160.0,4.1,13.0,169.0,150.33,122.25
2018,12,10,10,45,28.0,171.5,4.05,13.3,184.0,175.62,143.25
2018,12,10,11,0,35.0,183.0,4.0,13.6,199.0,194.52,158.8
2018,12,10,11,15,26.5,177.0,3.9,13.8,189.5,185.14,150.69
2018,12,10,11,30,18.0,171.0,3.8,14.0,180.0,164.07,132.91
2018,12,10,11,45,26.0,174.5,3.65,14.25,187.5,186.72,151.76
2018,12,10,12,0,34.0,178.0,3.5,14.5,195.0,199.24,162.14
2018,12,10,12,15,41.5,186.0,3.45,14.6,206.5,217.16,177.05
2018,12,10,12,30,49.0,194.0,3.4,14.7,218.0,236.04,192.7
2018,12,10,12,45,235.0,171.5,3.4,14.85,282.5,409.78,338.6
2018,12,10,13,0,421.0,149.0,3.4,15.0,347.0,575.91,472.68
2018,12,10,13,15,623.5,110.0,3.45,15.05,391.5,730.24,591.87
2018,12,10,13,30,826.0,71.0,3.5,15.1,436.0,868.8,694.1
2018,12,10,13,45,820.5,68.0,3.6,15.15,414.0,866.85,692.85
2018,12,10,14,0,815.0,65.0,3.7,15.2,392.0,861.46,690.23
2018,12,10,14,15,795.5,62.5,3.75,15.15,361.5,840.52,676.14
2018,12,10,14,30,776.0,60.0,3.8,15.1,331.0,816.46,659.55
2018,12,10,14,45,749.0,57.5,3.9,15.05,296.5,782.75,635.5
2018,12,10,15,0,722.0,55.0,4.0,15.0,262.0,746.57,608.77
2018,12,10,15,15,693.5,50.0,4.0,15.0,225.5,703.66,575.22
2018,12,10,15,30,665.0,45.0,4.0,15.0,189.0,659.07,538.75
2018,12,10,15,45,568.5,42.5,3.65,14.5,147.0,559.76,457.68
2018,12,10,16,0,472.0,40.0,3.3,14.0,105.0,473.63,383.59
2018,12,10,16,15,322.5,30.0,3.3,13.7,67.5,333.53,255.09
2018,12,10,16,30,173.0,20.0,3.3,13.4,30.0,183.12,0.0
2018,12,10,16,45,86.5,10.0,3.3,13.1,15.0,68.43,0.0
2018,12,10,17,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,3.05,12.15,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,3.15,11.85,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,3.4,11.45,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,3.05,10.65,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,12,11,7,15,121.0,9.5,2.45,10.8,14.0,8.11,0.0
2018,12,11,7,30,242.0,19.0,2.4,11.0,28.0,16.22,0.0
2018,12,11,7,45,385.5,25.5,2.4,11.25,62.0,21.34,9.42
2018,12,11,8,0,529.0,32.0,2.4,11.5,96.0,28.98,19.37
2018,12,11,8,15,599.0,36.5,2.45,11.85,135.5,55.9,27.62
2018,12,11,8,30,669.0,41.0,2.5,12.2,175.0,106.23,56.76
2018,12,11,8,45,712.5,44.0,2.55,12.55,214.0,159.1,98.1
2018,12,11,9,0,756.0,47.0,2.6,12.9,253.0,216.62,148.3
2018,12,11,9,15,782.0,50.5,2.65,13.2,289.0,274.14,201.14
2018,12,11,9,30,808.0,54.0,2.7,13.5,325.0,333.73,255.75
2018,12,11,9,45,823.5,57.0,2.7,13.8,356.0,390.46,307.26
2018,12,11,10,0,839.0,60.0,2.7,14.1,387.0,445.88,356.34
2018,12,11,10,15,851.0,61.5,2.75,14.35,412.0,498.86,402.23
2018,12,11,10,30,863.0,63.0,2.8,14.6,437.0,551.17,446.22
2018,12,11,10,45,870.5,64.0,2.85,14.85,455.5,599.32,485.78
2018,12,11,11,0,878.0,65.0,2.9,15.1,474.0,645.87,523.09
2018,12,11,11,15,882.0,66.0,3.0,15.2,485.5,688.23,556.8
2018,12,11,11,30,886.0,67.0,3.1,15.3,497.0,728.3,586.41
2018,12,11,11,45,886.0,67.0,3.25,15.45,500.5,761.65,611.07
2018,12,11,12,0,886.0,67.0,3.4,15.6,504.0,792.08,633.58
2018,12,11,12,15,885.0,67.0,3.5,15.65,501.0,818.63,653.28
2018,12,11,12,30,884.0,67.0,3.6,15.7,498.0,841.99,670.74
2018,12,11,12,45,880.0,65.5,3.75,15.75,487.0,857.52,682.89
2018,12,11,13,0,876.0,64.0,3.9,15.8,476.0,869.54,692.67
2018,12,11,13,15,867.0,63.0,4.0,15.8,458.5,874.21,697.13
2018,12,11,13,30,858.0,62.0,4.1,15.8,441.0,875.29,699.14
2018,12,11,13,45,844.5,60.5,4.25,15.75,416.5,868.05,695.53
2018,12,11,14,0,831.0,59.0,4.4,15.7,392.0,857.37,689.79
2018,12,11,14,15,697.0,76.0,4.35,15.6,340.5,773.49,628.04
2018,12,11,14,30,563.0,93.0,4.3,15.5,289.0,671.29,551.24
2018,12,11,14,45,529.0,85.5,4.25,15.45,254.5,627.35,517.93
2018,12,11,15,0,495.0,78.0,4.2,15.4,220.0,581.81,482.23
2018,12,11,15,15,570.5,61.5,4.2,15.4,202.5,619.23,510.82
2018,12,11,15,30,646.0,45.0,4.2,15.4,185.0,643.03,526.67
2018,12,11,15,45,561.5,41.5,3.65,14.8,144.5,553.12,452.12
2018,12,11,16,0,477.0,38.0,3.1,14.2,104.0,475.42,384.38
2018,12,11,16,15,330.5,30.0,3.2,13.95,68.0,339.82,259.81
2018,12,11,16,30,184.0,22.0,3.3,13.7,32.0,192.61,3.07
2018,12,11,16,45,92.0,11.0,3.45,13.45,16.0,73.16,0.0
2018,12,11,17,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,4.1,13.05,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,3.55,13.1,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,3.85,13.1,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,4.65,12.85,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,4.85,12.7,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,4.7,12.45,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,4.55,12.25,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,4.45,12.15,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,4.45,11.95,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,12,12,7,15,90.5,8.5,4.7,11.8,11.5,0.0,0.0
2018,12,12,7,30,181.0,17.0,4.9,12.0,23.0,14.51,0.0
2018,12,12,7,45,294.5,26.0,5.15,12.15,53.0,21.64,9.01
2018,12,12,8,0,408.0,35.0,5.4,12.3,83.0,28.84,19.08
2018,12,12,8,15,423.5,45.0,5.5,12.4,112.5,53.22,29.77
2018,12,12,8,30,439.0,55.0,5.6,12.5,142.0,92.74,55.08
2018,12,12,8,45,545.0,57.5,5.65,12.6,189.0,141.81,91.17
2018,12,12,9,0,651.0,60.0,5.7,12.7,236.0,203.13,141.82
2018,12,12,9,15,677.0,63.5,5.6,12.85,269.0,255.07,189.99
2018,12,12,9,30,703.0,67.0,5.5,13.0,302.0,309.89,240.91
2018,12,12,9,45,652.5,83.0,5.4,13.2,317.5,347.96,278.49
2018,12,12,10,0,602.0,99.0,5.3,13.4,333.0,380.2,309.48
2018,12,12,10,15,696.0,87.0,5.25,13.6,374.5,449.94,369.27
2018,12,12,10,30,790.0,75.0,5.2,13.8,416.0,525.8,433.21
2018,12,12,10,45,808.5,75.0,5.2,14.05,437.5,576.99,476.19
2018,12,12,11,0,827.0,75.0,5.2,14.3,459.0,627.7,517.87
2018,12,12,11,15,870.0,68.5,5.25,14.55,481.5,681.46,561.73
2018,12,12,11,30,913.0,62.0,5.3,14.8,504.0,740.3,606.41
2018,12,12,11,45,916.5,62.0,5.35,15.0,509.0,777.23,633.89
2018,12,12,12,0,920.0,62.0,5.4,15.2,514.0,811.39,659.26
2018,12,12,12,15,917.0,62.5,5.45,15.4,511.0,837.92,678.87
2018,12,12,12,30,914.0,63.0,5.5,15.6,508.0,861.05,696.01
2018,12,12,12,45,906.5,64.0,5.6,15.8,497.5,877.49,708.53
2018,12,12,13,0,899.0,65.0,5.7,16.0,487.0,890.29,718.5
2018,12,12,13,15,824.5,76.5,5.65,16.05,453.0,862.51,697.88
2018,12,12,13,30,750.0,88.0,5.6,16.1,419.0,825.32,670.35
2018,12,12,13,45,740.0,84.0,5.55,16.2,395.5,818.13,665.4
2018,12,12,14,0,730.0,80.0,5.5,16.3,372.0,807.72,657.89
2018,12,12,14,15,683.5,80.5,5.3,16.3,337.5,766.98,626.77
2018,12,12,14,30,637.0,81.0,5.1,16.3,303.0,723.57,593.43
2018,12,12,14,45,627.0,71.5,4.9,16.25,271.0,697.71,573.3
2018,12,12,15,0,617.0,62.0,4.7,16.2,239.0,669.17,550.44
2018,12,12,15,15,512.0,64.0,4.7,16.2,196.5,571.61,473.29
2018,12,12,15,30,407.0,66.0,4.7,16.2,154.0,469.63,390.46
2018,12,12,15,45,365.5,54.0,4.05,15.55,120.5,411.52,340.49
2018,12,12,16,0,324.0,42.0,3.4,14.9,87.0,358.34,292.45
2018,12,12,16,15,296.5,32.0,3.4,14.6,62.0,315.85,241.99
2018,12,12,16,30,269.0,22.0,3.4,14.3,37.0,255.18,12.72
2018,12,12,16,45,134.5,11.0,3.35,14.0,18.5,102.71,0.0
2018,12,12,17,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.65,13.65,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,3.05,10.6,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,12,13,7,15,112.5,9.0,3.2,10.8,12.5,0.0,0.0
2018,12,13,7,30,225.0,18.0,3.3,11.1,25.0,15.36,0.0
2018,12,13,7,45,367.5,25.0,3.4,11.35,58.0,20.95,8.0
2018,12,13,8,0,510.0,32.0,3.5,11.6,91.0,29.01,19.23
2018,12,13,8,15,585.5,36.5,3.65,11.85,130.5,52.92,26.53
2018,12,13,8,30,661.0,41.0,3.8,12.1,170.0,102.65,54.46
2018,12,13,8,45,707.0,44.0,3.9,12.35,209.5,155.24,95.17
2018,12,13,9,0,753.0,47.0,4.0,12.6,249.0,212.81,145.38
2018,12,13,9,15,783.0,49.5,4.05,12.95,285.5,270.16,198.23
2018,12,13,9,30,813.0,52.0,4.1,13.3,322.0,329.76,253.24
2018,12,13,9,45,833.5,53.5,4.1,13.65,353.5,386.42,305.27
2018,12,13,10,0,854.0,55.0,4.1,14.0,385.0,443.82,356.6
2018,12,13,10,15,868.0,56.5,4.1,14.4,411.0,498.48,404.24
2018,12,13,10,30,882.0,58.0,4.1,14.8,437.0,552.66,450.08
2018,12,13,10,45,891.0,59.0,4.1,15.2,456.5,602.56,491.23
2018,12,13,11,0,900.0,60.0,4.1,15.6,476.0,650.97,530.08
2018,12,13,11,15,905.5,60.0,4.15,15.8,488.0,694.09,564.29
2018,12,13,11,30,911.0,60.0,4.2,16.0,500.0,734.95,594.35
2018,12,13,11,45,913.0,60.5,4.2,16.25,505.0,771.33,620.56
2018,12,13,12,0,915.0,61.0,4.2,16.5,510.0,804.86,644.52
2018,12,13,12,15,912.5,61.5,4.1,16.6,507.0,831.73,663.44
2018,12,13,12,30,910.0,62.0,4.0,16.7,504.0,855.25,679.9
2018,12,13,12,45,903.5,62.5,3.95,16.85,494.0,871.89,691.52
2018,12,13,13,0,897.0,63.0,3.9,17.0,484.0,884.93,700.66
2018,12,13,13,15,888.0,62.5,3.8,17.05,466.5,890.78,704.72
2018,12,13,13,30,879.0,62.0,3.7,17.1,449.0,892.99,706.31
2018,12,13,13,45,864.5,61.0,3.6,17.2,424.5,885.9,701.17
2018,12,13,14,0,850.0,60.0,3.5,17.3,400.0,875.3,693.6
2018,12,13,14,15,830.0,59.0,3.35,17.2,370.0,866.11,687.25
2018,12,13,14,30,810.0,58.0,3.2,17.1,340.0,843.85,671.22
2018,12,13,14,45,780.0,56.0,3.0,17.05,304.5,808.16,644.69
2018,12,13,15,0,750.0,54.0,2.8,17.0,269.0,769.93,615.68
2018,12,13,15,15,707.5,50.5,2.8,17.0,230.0,716.6,575.44
2018,12,13,15,30,665.0,47.0,2.8,17.0,191.0,661.9,532.45
2018,12,13,15,45,596.0,42.5,2.4,16.3,151.0,583.04,468.54
2018,12,13,16,0,527.0,38.0,2.0,15.6,111.0,515.71,410.04
2018,12,13,16,15,387.5,30.0,2.0,15.3,73.5,383.87,290.21
2018,12,13,16,30,248.0,22.0,2.0,15.0,36.0,240.46,19.02
2018,12,13,16,45,124.0,11.0,2.05,14.7,18.0,95.53,0.0
2018,12,13,17,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,3.35,12.9,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,3.45,13.1,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,3.65,13.25,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,3.75,13.4,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,4.4,13.55,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,4.85,13.75,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,5.1,13.9,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,5.4,14.05,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,5.7,14.2,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,5.9,14.3,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,6.1,14.4,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,6.3,14.55,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,6.5,14.7,0.0,0.0,0.0
2018,12,14,7,15,0.0,3.5,6.7,14.8,3.5,0.0,0.0
2018,12,14,7,30,0.0,7.0,6.9,14.9,7.0,5.97,0.0
2018,12,14,7,45,0.0,15.0,7.05,15.05,15.0,12.36,1.88
2018,12,14,8,0,0.0,23.0,7.2,15.2,23.0,18.98,10.35
2018,12,14,8,15,0.0,32.5,7.4,15.3,32.5,26.85,16.78
2018,12,14,8,30,0.0,42.0,7.6,15.4,42.0,34.74,23.73
2018,12,14,8,45,0.0,48.0,7.75,15.5,48.0,39.72,28.15
2018,12,14,9,0,0.0,54.0,7.9,15.6,54.0,44.71,32.5
2018,12,14,9,15,0.0,40.5,8.0,15.65,40.5,33.45,22.94
2018,12,14,9,30,0.0,27.0,8.1,15.7,27.0,22.26,13.38
2018,12,14,9,45,0.0,49.5,8.15,15.75,49.5,40.94,29.29
2018,12,14,10,0,0.0,72.0,8.2,15.8,72.0,59.71,45.18
2018,12,14,10,15,96.0,111.0,8.25,15.85,152.0,152.55,123.69
2018,12,14,10,30,192.0,150.0,8.3,15.9,232.0,258.85,213.19
2018,12,14,10,45,373.0,142.5,8.3,15.95,311.0,382.3,317.26
2018,12,14,11,0,554.0,135.0,8.3,16.0,390.0,510.38,424.26
2018,12,14,11,15,542.0,142.0,8.3,16.05,397.0,536.9,446.39
2018,12,14,11,30,530.0,149.0,8.3,16.1,404.0,561.0,466.37
2018,12,14,11,45,544.5,147.0,8.25,16.15,411.5,592.73,492.68
2018,12,14,12,0,559.0,145.0,8.2,16.2,419.0,623.48,517.99
2018,12,14,12,15,486.5,150.0,8.15,16.2,387.5,590.08,490.69
2018,12,14,12,30,414.0,155.0,8.1,16.2,356.0,550.99,458.61
2018,12,14,12,45,244.0,175.0,8.0,16.2,293.0,420.71,350.03
2018,12,14,13,0,74.0,195.0,7.9,16.2,230.0,266.94,219.59
2018,12,14,13,15,89.0,187.5,7.75,16.15,228.0,275.45,227.65
2018,12,14,13,30,104.0,180.0,7.6,16.1,226.0,302.63,250.78
2018,12,14,13,45,111.0,166.5,7.45,16.05,213.0,296.15,246.16
2018,12,14,14,0,118.0,153.0,7.3,16.0,200.0,289.11,241.1
2018,12,14,14,15,86.5,141.5,7.15,15.9,174.5,230.78,192.14
2018,12,14,14,30,55.0,130.0,7.0,15.8,149.0,190.84,157.9
2018,12,14,14,45,37.0,96.5,6.8,15.7,108.5,132.74,108.68
2018,12,14,15,0,19.0,63.0,6.6,15.6,68.0,76.62,60.53
2018,12,14,15,15,9.5,44.0,6.6,15.6,46.5,44.64,32.85
2018,12,14,15,30,0.0,25.0,6.6,15.6,25.0,20.6,11.86
2018,12,14,15,45,0.0,22.0,6.05,15.45,22.0,18.12,9.63
2018,12,14,16,0,0.0,19.0,5.5,15.3,19.0,15.64,7.32
2018,12,14,16,15,0.0,14.0,5.3,15.2,14.0,11.52,3.33
2018,12,14,16,30,0.0,9.0,5.1,15.1,9.0,7.4,0.0
2018,12,14,16,45,0.0,4.5,4.9,15.0,4.5,3.84,0.0
2018,12,14,17,0,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,4.55,14.9,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,3.65,14.8,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,3.35,14.75,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,12,15,7,15,56.0,7.0,3.55,13.7,8.5,0.0,0.0
2018,12,15,7,30,112.0,14.0,3.7,13.9,17.0,11.95,0.0
2018,12,15,7,45,185.5,26.5,3.8,14.15,42.5,20.61,6.25
2018,12,15,8,0,259.0,39.0,3.9,14.4,68.0,30.12,19.75
2018,12,15,8,15,311.0,49.0,4.05,14.6,98.5,48.32,28.8
2018,12,15,8,30,363.0,59.0,4.2,14.8,129.0,84.02,50.63
2018,12,15,8,45,369.0,72.0,4.3,15.0,156.5,121.5,80.84
2018,12,15,9,0,375.0,85.0,4.4,15.2,184.0,159.8,114.6
2018,12,15,9,15,334.0,103.0,4.4,15.4,200.5,190.52,144.56
2018,12,15,9,30,293.0,121.0,4.4,15.6,217.0,211.07,165.42
2018,12,15,9,45,277.5,135.5,4.35,15.85,233.5,238.11,190.17
2018,12,15,10,0,262.0,150.0,4.3,16.1,250.0,263.44,212.72
2018,12,15,10,15,193.5,166.5,4.2,16.25,243.0,254.73,206.86
2018,12,15,10,30,125.0,183.0,4.1,16.4,236.0,246.33,200.18
2018,12,15,10,45,103.0,185.5,4.0,16.55,230.5,234.23,190.38
2018,12,15,11,0,81.0,188.0,3.9,16.7,225.0,228.91,185.81
2018,12,15,11,15,61.5,190.0,3.85,16.8,218.5,222.7,180.4
2018,12,15,11,30,42.0,192.0,3.8,16.9,212.0,214.86,173.51
2018,12,15,11,45,36.0,185.0,3.7,17.0,202.5,205.75,165.93
2018,12,15,12,0,30.0,178.0,3.6,17.1,193.0,196.05,157.85
2018,12,15,12,15,18.5,155.5,3.6,17.1,164.5,152.66,122.12
2018,12,15,12,30,7.0,133.0,3.6,17.1,136.0,121.72,96.34
2018,12,15,12,45,8.0,145.5,3.6,17.15,149.0,135.86,108.13
2018,12,15,13,0,9.0,158.0,3.6,17.2,162.0,150.93,120.6
2018,12,15,13,15,5.5,150.5,3.55,17.15,153.0,141.3,112.64
2018,12,15,13,30,2.0,143.0,3.5,17.1,144.0,131.62,104.66
2018,12,15,13,45,1.0,123.0,3.5,17.1,123.5,110.74,87.46
2018,12,15,14,0,0.0,103.0,3.5,17.1,103.0,90.03,70.28
2018,12,15,14,15,14.5,101.5,3.5,17.0,106.5,103.01,81.97
2018,12,15,14,30,29.0,100.0,3.5,16.9,110.0,127.01,102.8
2018,12,15,14,45,129.5,92.0,3.5,16.85,130.0,226.28,189.16
2018,12,15,15,0,230.0,84.0,3.5,16.8,150.0,324.46,272.18
2018,12,15,15,15,265.0,79.5,3.5,16.8,145.0,370.53,308.96
2018,12,15,15,30,300.0,75.0,3.5,16.8,140.0,392.4,325.52
2018,12,15,15,45,262.0,62.0,3.55,16.35,110.0,339.12,279.9
2018,12,15,16,0,224.0,49.0,3.6,15.9,80.0,287.12,233.65
2018,12,15,16,15,156.0,35.0,3.7,15.65,53.0,212.57,162.24
2018,12,15,16,30,88.0,21.0,3.8,15.4,26.0,109.54,13.79
2018,12,15,16,45,44.0,10.5,3.85,15.15,13.0,39.6,0.0
2018,12,15,17,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,4.05,14.8,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,4.4,14.45,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,4.4,14.35,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,4.45,14.3,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,4.55,14.35,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,4.65,14.45,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,4.8,14.55,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,5.0,14.65,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,5.1,14.7,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,5.25,14.75,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,5.4,14.8,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,5.55,14.9,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,5.8,15.05,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,5.9,15.1,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,5.95,15.1,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,6.0,15.1,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,6.05,15.15,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,6.1,15.2,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,6.05,15.2,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,6.0,15.2,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,5.95,15.2,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,5.9,15.2,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,5.85,15.1,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,5.75,14.95,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,5.7,14.9,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,5.65,14.9,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,5.6,14.9,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,5.55,14.85,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,5.5,14.8,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,5.6,14.9,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,5.8,15.1,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,5.9,15.2,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,5.95,15.25,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,6.0,15.3,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,6.1,15.35,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,6.2,15.4,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,6.2,15.35,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,6.2,15.3,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,6.2,15.3,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,6.2,15.3,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,6.1,15.25,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,6.0,15.2,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,5.95,15.15,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,5.9,15.1,0.0,0.0,0.0
2018,12,16,7,15,0.0,1.5,5.95,15.2,1.5,0.0,0.0
2018,12,16,7,30,0.0,3.0,6.0,15.3,3.0,2.56,0.0
2018,12,16,7,45,0.0,6.0,6.1,15.35,6.0,4.92,0.0
2018,12,16,8,0,0.0,9.0,6.2,15.4,9.0,7.39,0.53
2018,12,16,8,15,0.0,12.0,6.3,15.5,12.0,9.86,2.56
2018,12,16,8,30,0.0,15.0,6.4,15.6,15.0,12.33,4.77
2018,12,16,8,45,0.0,22.0,6.55,15.7,22.0,18.11,9.77
2018,12,16,9,0,0.0,29.0,6.7,15.8,29.0,23.91,14.76
2018,12,16,9,15,0.0,28.0,6.7,15.85,28.0,23.08,14.08
2018,12,16,9,30,0.0,27.0,6.7,15.9,27.0,22.26,13.38
2018,12,16,9,45,0.0,34.0,6.75,15.95,34.0,28.07,18.31
2018,12,16,10,0,0.0,41.0,6.8,16.0,41.0,33.88,23.23
2018,12,16,10,15,8.5,71.0,6.95,16.05,74.5,63.04,47.93
2018,12,16,10,30,17.0,101.0,7.1,16.1,108.0,98.44,77.82
2018,12,16,10,45,8.5,75.0,7.2,16.15,78.5,67.22,51.4
2018,12,16,11,0,0.0,49.0,7.3,16.2,49.0,40.55,28.71
2018,12,16,11,15,0.0,54.5,7.25,16.2,54.5,45.14,32.55
2018,12,16,11,30,0.0,60.0,7.2,16.2,60.0,49.72,36.39
2018,12,16,11,45,0.0,64.0,7.15,16.25,64.0,53.06,39.18
2018,12,16,12,0,0.0,68.0,7.1,16.3,68.0,56.4,41.97
2018,12,16,12,15,0.0,58.5,7.05,16.3,58.5,48.48,35.3
2018,12,16,12,30,0.0,49.0,7.0,16.3,49.0,40.57,28.65
2018,12,16,12,45,0.0,51.5,6.95,16.3,51.5,42.64,30.42
2018,12,16,13,0,0.0,54.0,6.9,16.3,54.0,44.72,32.2
2018,12,16,13,15,0.0,51.0,6.9,16.3,51.0,42.22,30.11
2018,12,16,13,30,0.0,48.0,6.9,16.3,48.0,39.71,28.04
2018,12,16,13,45,0.0,37.0,6.95,16.35,37.0,30.57,20.32
2018,12,16,14,0,0.0,26.0,7.0,16.4,26.0,21.45,12.6
2018,12,16,14,15,0.0,26.0,7.1,16.4,26.0,21.44,12.62
2018,12,16,14,30,0.0,26.0,7.2,16.4,26.0,21.44,12.63
2018,12,16,14,45,7.5,51.5,7.25,16.35,53.5,49.36,36.77
2018,12,16,15,0,15.0,77.0,7.3,16.3,81.0,81.63,64.43
2018,12,16,15,15,13.0,74.5,7.3,16.3,77.5,79.67,62.54
2018,12,16,15,30,11.0,72.0,7.3,16.3,74.0,79.29,61.83
2018,12,16,15,45,6.0,57.0,7.25,16.15,58.0,60.04,45.0
2018,12,16,16,0,1.0,42.0,7.2,16.0,42.0,40.57,27.93
2018,12,16,16,15,10.5,30.0,7.15,15.9,30.5,42.45,27.88
2018,12,16,16,30,20.0,18.0,7.1,15.8,19.0,42.16,3.47
2018,12,16,16,45,20.0,11.5,7.0,15.75,11.5,23.76,0.0
2018,12,16,17,0,20.0,5.0,6.9,15.7,4.0,0.0,0.0
2018,12,16,17,15,10.0,2.5,6.65,15.7,2.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,6.4,15.7,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,6.1,15.7,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,5.8,15.7,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,5.6,15.7,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,5.4,15.7,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,5.15,15.65,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,4.9,15.6,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,4.75,15.6,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,4.45,15.55,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,4.25,14.8,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,3.85,13.65,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,3.55,13.15,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,12,17,7,15,102.5,8.0,2.1,12.55,10.5,0.0,0.0
2018,12,17,7,30,205.0,16.0,2.0,12.8,21.0,13.66,0.0
2018,12,17,7,45,271.0,22.0,1.95,13.05,43.0,18.23,3.44
2018,12,17,8,0,337.0,28.0,1.9,13.3,65.0,22.75,13.52
2018,12,17,8,15,341.0,40.5,1.85,13.5,91.5,42.35,24.12
2018,12,17,8,30,345.0,53.0,1.8,13.7,118.0,75.82,44.89
2018,12,17,8,45,307.5,62.0,1.8,13.95,129.5,102.11,67.42
2018,12,17,9,0,270.0,71.0,1.8,14.2,141.0,123.84,88.7
2018,12,17,9,15,255.5,90.5,1.75,14.35,164.5,152.33,115.2
2018,12,17,9,30,241.0,110.0,1.7,14.5,188.0,182.71,142.94
2018,12,17,9,45,477.0,94.0,1.65,14.65,268.5,280.3,221.12
2018,12,17,10,0,713.0,78.0,1.6,14.8,349.0,401.31,318.39
2018,12,17,10,15,780.0,69.5,1.6,14.95,385.0,465.26,371.4
2018,12,17,10,30,847.0,61.0,1.6,15.1,421.0,530.7,424.84
2018,12,17,10,45,856.5,62.5,1.65,15.2,440.5,580.02,464.93
2018,12,17,11,0,866.0,64.0,1.7,15.3,460.0,628.03,503.09
2018,12,17,11,15,851.0,69.0,1.75,15.35,467.0,662.1,529.92
2018,12,17,11,30,836.0,74.0,1.8,15.4,474.0,698.48,556.96
2018,12,17,11,45,791.5,86.0,1.9,15.45,468.0,711.99,566.92
2018,12,17,12,0,747.0,98.0,2.0,15.5,462.0,723.52,575.73
2018,12,17,12,15,593.5,133.5,2.05,15.55,422.0,664.43,532.06
2018,12,17,12,30,440.0,169.0,2.1,15.6,382.0,587.1,472.53
2018,12,17,12,45,275.5,176.5,2.15,15.65,309.0,448.79,364.96
2018,12,17,13,0,111.0,184.0,2.2,15.7,236.0,303.37,247.18
2018,12,17,13,15,96.5,181.0,2.25,15.7,225.0,273.67,223.97
2018,12,17,13,30,82.0,178.0,2.3,15.7,214.0,261.35,213.96
2018,12,17,13,45,72.0,156.5,2.3,15.75,187.0,228.71,187.57
2018,12,17,14,0,62.0,135.0,2.3,15.8,160.0,195.62,160.59
2018,12,17,14,15,39.0,109.0,2.3,15.7,124.5,144.78,118.08
2018,12,17,14,30,16.0,83.0,2.3,15.6,89.0,94.44,75.27
2018,12,17,14,45,106.0,78.5,2.25,15.5,110.0,186.8,156.39
2018,12,17,15,0,196.0,74.0,2.2,15.4,131.0,279.33,235.13
2018,12,17,15,15,162.5,59.0,2.2,15.4,101.5,228.1,191.53
2018,12,17,15,30,129.0,44.0,2.2,15.4,72.0,176.7,147.52
2018,12,17,15,45,124.5,38.0,2.0,15.0,60.5,164.27,136.03
2018,12,17,16,0,120.0,32.0,1.8,14.6,49.0,152.3,123.88
2018,12,17,16,15,114.0,26.5,1.75,14.4,38.0,161.98,123.97
2018,12,17,16,30,108.0,21.0,1.7,14.2,27.0,138.45,30.45
2018,12,17,16,45,80.5,14.0,1.7,14.05,16.0,68.16,0.0
2018,12,17,17,0,53.0,7.0,1.7,13.9,5.0,0.0,0.0
2018,12,17,17,15,26.5,3.5,1.7,13.85,2.5,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,2.15,12.4,0.0,0.0,0.0
